Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.44
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,25.19
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-15.45
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.62
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.94
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.6
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,118.3
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.22
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.17
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.99
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.3
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.9
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.59
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.4
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.9
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.94
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.81
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.28
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.38
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.52
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
525771,Kwiksave Cwmdu,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.66
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.26
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.14
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.07
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.42
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.1
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.46
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.1
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.18
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.88
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.26
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.21
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.31
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.87
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.08
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.72
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.87
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.62
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.35
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
525771,Kwiksave Cwmdu,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.89
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.8
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.91
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.51
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.99
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.3
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.4
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.93
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.04
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.31
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.02
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.23
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.82
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.48
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.98
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.27
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.16
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.01
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.91
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
525771,Kwiksave Cwmdu,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.36
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.44
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.86
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.09
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.11
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.52
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.85
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.29
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.71
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.7
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.47
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.75
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.94
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.1
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.11
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.42
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.45
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.17
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.91
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
525771,Kwiksave Cwmdu,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.55
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.9
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.59
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.5
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.23
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.12
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.84
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.04
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.31
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.59
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.99
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.6
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.61
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.17
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.25
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.01
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
525771,Kwiksave Cwmdu,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.88
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.24
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.93
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.62
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.37
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.86
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.69
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.99
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.4
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.88
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.07
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.47
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.88
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.72
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.71
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.42
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
525771,Kwiksave Cwmdu,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.55
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.52
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.41
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.44
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.85
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.02
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.42
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.03
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.52
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.25
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.94
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.3
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.63
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.41
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.89
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.44
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.62
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.82
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.98
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.65
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
525771,Kwiksave Cwmdu,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.66
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.76
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.06
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.88
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.72
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.57
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.68
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.14
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.0
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.98
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.0
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.51
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.85
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.07
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.07
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.54
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.31
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
525771,Kwiksave Cwmdu,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.51
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.2
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.17
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.34
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.06
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.57
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.7
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.0
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.13
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.81
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.93
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.13
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.68
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.14
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.75
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.45
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.72
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.62
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.51
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.49
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.22
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
525771,Kwiksave Cwmdu,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.62
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.12
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.91
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.86
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,41.5
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.0
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.92
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.18
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.57
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.16
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.29
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.29
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.81
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.66
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.94
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.2
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.06
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.56
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.0
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
