Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
525771,Kwiksave Cwmdu,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.26
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.81
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.02
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.96
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.27
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,43.9
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.9
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.3
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.71
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.8
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.88
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.79
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.73
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.02
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.47
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.06
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.91
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.31
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.34
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.47
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.6
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
525771,Kwiksave Cwmdu,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.04
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.16
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.84
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.24
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.3
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.38
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.82
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.7
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.93
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.94
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.46
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.24
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.07
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.02
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.86
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.21
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.35
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.91
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
525771,Kwiksave Cwmdu,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.54
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.31
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.02
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.2
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.62
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.66
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.56
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.6
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.99
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.52
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.27
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.32
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.76
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.74
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.7
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.18
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.8
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.8
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
525771,Kwiksave Cwmdu,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.99
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.78
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.34
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.12
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.78
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.36
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.24
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.34
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.58
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.38
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.17
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-22.65
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.61
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.8
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.6
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.24
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.5
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.13
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.1
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.23
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
525771,Kwiksave Cwmdu,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.97
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.24
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.79
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.78
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.79
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.8
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.7
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.38
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.89
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.31
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.57
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.64
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.34
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.67
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.59
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.4
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.5
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.03
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.76
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.24
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.88
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
525771,Kwiksave Cwmdu,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.16
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.5
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.45
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.2
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.28
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.1
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.57
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.06
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.44
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.25
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.26
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.55
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-21.66
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.11
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.83
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.02
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.46
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.16
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.81
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
525771,Kwiksave Cwmdu,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.89
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.83
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.2
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.55
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.99
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.3
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.3
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.8
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.03
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.99
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.8
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.54
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.6
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.81
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-14.41
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.99
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.65
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.3
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.8
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.25
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.77
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.9
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.48
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
525771,Kwiksave Cwmdu,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.76
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.67
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.3
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.49
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.89
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,104.6
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.24
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.77
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.64
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.63
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.45
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.4
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.99
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.62
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.06
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.68
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.71
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.92
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.74
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
525771,Kwiksave Cwmdu,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.43
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.08
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.92
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.56
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-14.72
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.07
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.1
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.98
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.12
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.39
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.62
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.82
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-15.48
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.21
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.8
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.8
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.3
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.42
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.99
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.8
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.85
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.04
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.43
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
525771,Kwiksave Cwmdu,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.24
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.38
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.32
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.46
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-13.59
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.15
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,N Current (RMS),A,25.1
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.93
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.5
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.34
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.72
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.41
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.9
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.43
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.03
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.3
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.3
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.74
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.36
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.21
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.99
