Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.44
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.29
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.32
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
525771,Kwiksave Cwmdu,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.53
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.15
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.08
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.26
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-16.13
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.46
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.2
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.3
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.98
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.57
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.22
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.0
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.82
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.61
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.8
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.08
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.66
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.11
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.4
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.8
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.37
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.23
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.83
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.09
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.98
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.12
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
525771,Kwiksave Cwmdu,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.27
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.54
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.03
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.9
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.33
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.4
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.41
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.33
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.07
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.56
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.54
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.92
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.03
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.7
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.94
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.1
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.36
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.29
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.11
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.88
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.52
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.93
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
525771,Kwiksave Cwmdu,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.97
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.96
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.51
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-14.09
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.64
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,N Current (RMS),A,25.9
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.7
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.03
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.57
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.2
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.3
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.8
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.36
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,32.72
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.17
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-17.33
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-24.39
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.83
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.6
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.3
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.1
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.3
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.93
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.23
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.35
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.28
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.81
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
525771,Kwiksave Cwmdu,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.05
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.52
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.16
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.76
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.16
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.1
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.3
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.16
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.83
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.48
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.82
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,38.2
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.55
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.99
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.68
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.61
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.03
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.2
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.57
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.66
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.83
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.85
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.86
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
525771,Kwiksave Cwmdu,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-25.53
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.95
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.22
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.44
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-17.97
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.18
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,113.8
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,117.9
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.5
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.51
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.49
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.81
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.8
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.55
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.74
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.49
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.64
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-18.05
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-24.71
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.39
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.1
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.7
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-76.38
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.36
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.83
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.11
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.04
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
525771,Kwiksave Cwmdu,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.1
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.88
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.56
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.32
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.03
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,32.4
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.68
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.24
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.64
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.21
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.09
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.91
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,34.53
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-18.38
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.85
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.13
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.8
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.62
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,72.26
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.13
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.21
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.25
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
525771,Kwiksave Cwmdu,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.73
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.78
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.51
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.86
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.65
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.75
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.68
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.24
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.34
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.59
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.4
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.11
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.85
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-18.14
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-23.08
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.19
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.0
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.9
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.82
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.86
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.11
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.49
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.83
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
525771,Kwiksave Cwmdu,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.5
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.0
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.56
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.22
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.61
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.3
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.1
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.82
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.21
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.66
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.53
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.4
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.6
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,33.82
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-18.37
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.08
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.16
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.2
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.1
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.2
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.99
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.39
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,75.49
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.58
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.38
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.97
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
525771,Kwiksave Cwmdu,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.42
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.67
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.79
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.14
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.1
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.66
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.4
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.06
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.5
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.68
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.98
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.45
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.26
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.5
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.4
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.4
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.66
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.84
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.38
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.72
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.34
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.6
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.38
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
525771,Kwiksave Cwmdu,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.45
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.75
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.52
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.24
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.16
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.09
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.1
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.2
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.89
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.47
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.33
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.64
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.38
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.03
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.09
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.64
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.12
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.02
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.1
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.9
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.7
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
