Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.17
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.78
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.8
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.66
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.72
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
525771,Kwiksave Cwmdu,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.57
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.83
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.67
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.29
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.7
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.3
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.3
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.44
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.55
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.38
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.51
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.86
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.5
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.78
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.0
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.04
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.64
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.9
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.84
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.64
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.0
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.7
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.64
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.08
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
525771,Kwiksave Cwmdu,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.72
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.75
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.81
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.76
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.49
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.1
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.81
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.97
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.93
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.32
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.94
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,46.1
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.38
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,34.37
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-18.84
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-24.71
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.91
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.2
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.8
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.7
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.91
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,75.05
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.34
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.88
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.74
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
525771,Kwiksave Cwmdu,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.88
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.59
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.16
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.16
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-15.46
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.08
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,26.6
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.3
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.1
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.5
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.12
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.1
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.47
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.13
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.2
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.42
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.32
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.6
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.93
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.16
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.77
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.46
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.58
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.34
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.64
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.35
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
525771,Kwiksave Cwmdu,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.86
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.49
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.89
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.87
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.94
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.9
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.74
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.95
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.43
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.84
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.11
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.58
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.55
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.83
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-17.23
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.17
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.11
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.2
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.8
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.8
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.19
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.67
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.11
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.81
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.72
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
525771,Kwiksave Cwmdu,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.46
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.41
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.52
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.5
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.66
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.3
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.99
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.76
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.75
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.4
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.2
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.05
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.59
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.9
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.29
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.3
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.38
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.6
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.8
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.62
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.31
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.36
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.88
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
525771,Kwiksave Cwmdu,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.29
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.89
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.23
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.39
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.54
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.73
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.2
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.99
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.04
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.02
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.29
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.59
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,48.8
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.98
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.41
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.89
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.41
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.68
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.6
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.6
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.8
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.16
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.84
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.24
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.66
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.99
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
525771,Kwiksave Cwmdu,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.15
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.96
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.0
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.41
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.89
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.0
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.63
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.38
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.99
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.89
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.99
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.69
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.05
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.81
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-15.95
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.14
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.75
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.4
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.9
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.98
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.42
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.71
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.41
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.28
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
525771,Kwiksave Cwmdu,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.06
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.82
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.96
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-13.44
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.83
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.8
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.71
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.74
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.79
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.79
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.24
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.95
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.7
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.23
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.17
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.72
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.9
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.99
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.14
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.68
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.23
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.18
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
525771,Kwiksave Cwmdu,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.66
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.44
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.78
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.94
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-16.76
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.8
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.8
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.29
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.58
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.39
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.91
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.51
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-39.17
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,34.69
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-20.35
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-25.73
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.16
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.9
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.4
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,198.9
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.65
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-79.13
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,76.5
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.43
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.05
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.97
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
525771,Kwiksave Cwmdu,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.81
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.47
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.95
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.22
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.84
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,99.1
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.9
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.42
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.37
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.4
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.31
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.02
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-37.46
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,33.58
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.39
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-19.6
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-23.72
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.74
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.7
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.3
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.95
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
