Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-76.43
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,74.74
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.9
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.44
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.56
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
525771,Kwiksave Cwmdu,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.6
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.1
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.1
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-14.07
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.02
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,110.1
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.53
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.14
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.99
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.42
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.68
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-39.21
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.04
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.42
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-20.21
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-24.48
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.78
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.8
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,202.0
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-78.32
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,77.0
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.07
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.57
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,102.08
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
525771,Kwiksave Cwmdu,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.9
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.0
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.91
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.96
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.22
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.79
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.79
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.24
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.65
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.03
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.92
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-39.09
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,34.69
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-19.98
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-24.74
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.21
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.3
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.91
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,72.67
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.39
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.66
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.45
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
525771,Kwiksave Cwmdu,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-24.47
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.1
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.91
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.17
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-16.45
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.69
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.3
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.1
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.89
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.4
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.47
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.71
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-39.06
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.82
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-20.34
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-25.97
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.63
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.8
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,183.4
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,204.6
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-80.03
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,77.84
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.02
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.39
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.1
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
525771,Kwiksave Cwmdu,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.02
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.05
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.23
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.47
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.11
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.7
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.4
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.59
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.73
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.93
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.87
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,43.2
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.62
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.86
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.39
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.15
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.3
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.09
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.6
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.86
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.91
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.64
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.18
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.24
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
525771,Kwiksave Cwmdu,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.36
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.26
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.24
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.35
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.46
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.03
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.2
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.44
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.4
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.88
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.62
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.83
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.06
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.11
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.35
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.59
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.52
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.21
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.4
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.1
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.1
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-71.59
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.05
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.33
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.91
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,92.12
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
525771,Kwiksave Cwmdu,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.86
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.8
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.22
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.88
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.83
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.4
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.7
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.99
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.99
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.44
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.08
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.31
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-40.42
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,34.54
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.79
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-21.63
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.54
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.59
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.7
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.8
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.7
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-76.3
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,74.0
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.16
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.04
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,96.18
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
525771,Kwiksave Cwmdu,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.18
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.97
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.76
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.04
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.61
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.3
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.2
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.44
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.19
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.96
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.51
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.38
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-38.28
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,33.53
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.76
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-19.75
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.97
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.07
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.9
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.4
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.1
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-75.57
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.98
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.06
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.74
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.15
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
525771,Kwiksave Cwmdu,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.88
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.06
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.46
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.76
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.01
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.7
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,104.0
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.32
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.35
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.87
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.34
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.64
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-38.55
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.49
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-19.71
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-25.24
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.22
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.2
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,190.3
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-77.78
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.43
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.71
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.83
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.12
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
525771,Kwiksave Cwmdu,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.78
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.63
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.1
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-14.03
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.72
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.4
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.84
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.79
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.36
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.99
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.13
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.84
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,32.31
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.22
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-18.0
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-22.8
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.8
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.2
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.6
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.43
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.28
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.15
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.1
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.25
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.84
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
525771,Kwiksave Cwmdu,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.72
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.85
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.52
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.36
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-13.71
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.8
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.7
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.55
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.75
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.26
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.32
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.41
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.81
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.22
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.34
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-15.42
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.61
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.11
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.9
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
