Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.69
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.12
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.42
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.63
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.32
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,90.78
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
525771,Kwiksave Cwmdu,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.4
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.01
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.49
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.89
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.98
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,31.3
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.7
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.91
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.48
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.56
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.12
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,48.9
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.01
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.85
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.64
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.49
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.36
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.35
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.9
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.3
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.8
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.66
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.31
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.91
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.21
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.97
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,93.05
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
525771,Kwiksave Cwmdu,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.02
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.87
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.98
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.63
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-15.05
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.33
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.2
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.56
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.5
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.21
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.92
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.56
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.37
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,32.46
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.06
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-23.99
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.42
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.1
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.37
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.68
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.18
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.42
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.33
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.37
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
525771,Kwiksave Cwmdu,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.91
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.8
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.3
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.77
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.04
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-17.19
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.77
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.05
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.16
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.95
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.8
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.64
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.23
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.04
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.6
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.69
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.82
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.8
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.3
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.8
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.91
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.62
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.75
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.42
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,95.73
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
525771,Kwiksave Cwmdu,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.0
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.84
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.84
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.51
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.4
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.6
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-17.15
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.28
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.21
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.13
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.94
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.97
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.18
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.08
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.84
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.82
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.41
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.2
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.01
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.65
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.35
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.87
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.55
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
525771,Kwiksave Cwmdu,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.61
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.02
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.06
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.33
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-14.29
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.97
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-18.21
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.84
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.0
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.6
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.82
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.64
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.39
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.29
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.99
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.69
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-69.71
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.8
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.17
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.56
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.49
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
525771,Kwiksave Cwmdu,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.63
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.44
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.59
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.78
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.4
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.7
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.79
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.47
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.91
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.02
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.62
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,38.9
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.0
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.37
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.36
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.96
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.28
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.44
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.33
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.66
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.37
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.2
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,87.93
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
525771,Kwiksave Cwmdu,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-24.78
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.38
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.99
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.23
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-16.59
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.84
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.9
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.4
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.75
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.88
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.22
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.41
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.84
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,43.3
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.56
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.7
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.27
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-16.89
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.13
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.12
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.7
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.6
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.2
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-75.85
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.22
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.82
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.42
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,93.77
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
525771,Kwiksave Cwmdu,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.87
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.0
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.67
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-15.6
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.11
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.8
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-17.43
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.68
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.12
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.47
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.22
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,51.2
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.2
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.86
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.96
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.76
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-21.13
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.73
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.6
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.68
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.4
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.26
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.0
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.89
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,91.48
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
525771,Kwiksave Cwmdu,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.94
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.47
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.32
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.14
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.52
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.52
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,28.3
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.5
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.48
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.69
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.93
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.97
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.35
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.14
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.41
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.63
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.99
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.69
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.6
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.33
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.9
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.19
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.8
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.15
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
525771,Kwiksave Cwmdu,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.36
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.71
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.45
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.35
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-15.3
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.64
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.2
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.1
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-18.54
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.74
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.24
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.94
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.32
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.7
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.21
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.75
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-14.53
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.85
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.97
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
