Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.59
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.23
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.7
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.67
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.69
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,86.99
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
525771,Kwiksave Cwmdu,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.46
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.65
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.84
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.93
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.21
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,96.9
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-17.66
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.59
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.59
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.92
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.54
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.4
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.13
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-14.32
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.86
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.6
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.54
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.83
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.27
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.26
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,85.38
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
525771,Kwiksave Cwmdu,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.49
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.32
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.98
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.17
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.64
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.27
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.9
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.3
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.3
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-17.47
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.81
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.16
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.7
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.05
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,46.3
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.12
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.35
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.81
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.52
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.63
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-71.07
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.93
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.69
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.4
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.03
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
525771,Kwiksave Cwmdu,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.78
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.74
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.59
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.18
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.02
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.33
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,107.9
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.5
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.63
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.41
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.07
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.62
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.5
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.57
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.3
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.24
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.54
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.99
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.58
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-69.0
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.88
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.07
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.72
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.93
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
525771,Kwiksave Cwmdu,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.62
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.64
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.96
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.49
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.48
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.33
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.6
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.6
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.8
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.67
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.01
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.04
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.67
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.57
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.39
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.4
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.38
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.13
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.6
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.1
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.64
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.34
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.49
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.54
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.55
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.03
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
525771,Kwiksave Cwmdu,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-24.57
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.3
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.02
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.46
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-16.58
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.16
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.2
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.3
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-18.54
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.48
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.78
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.02
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.67
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.29
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.8
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-14.78
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.93
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.11
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.6
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-76.22
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.86
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.51
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.87
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.89
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
525771,Kwiksave Cwmdu,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.99
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.09
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.79
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.02
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.12
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.3
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.6
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.2
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.18
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.75
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.84
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.35
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.45
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.48
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.77
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.97
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.48
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.86
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.88
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.7
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.9
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.52
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-71.55
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.15
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.75
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.76
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,95.58
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
525771,Kwiksave Cwmdu,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-24.89
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,24.07
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.04
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.41
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-17.99
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.05
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,113.7
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,124.7
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.25
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.88
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.88
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-2.1
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.9
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.97
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.95
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.44
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.6
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.9
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.6
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.15
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,72.57
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.41
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.31
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,99.19
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
525771,Kwiksave Cwmdu,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.05
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.68
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.74
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.89
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.24
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.7
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.84
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.16
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.19
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.0
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.44
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.88
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.78
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.25
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.49
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.49
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.1
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.4
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.55
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.91
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.57
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.77
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.06
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
525771,Kwiksave Cwmdu,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.59
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.88
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.69
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.75
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-17.04
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.64
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,107.8
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,118.0
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.87
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.58
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.76
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.77
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.26
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.35
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.69
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.99
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.27
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.1
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.95
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.63
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.92
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.63
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,89.62
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
525771,Kwiksave Cwmdu,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.89
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.44
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.78
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.41
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.93
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.6
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.5
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.61
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.29
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.73
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.95
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.36
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.7
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.85
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
