Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.14
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.54
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.49
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.9
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-71.17
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.82
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.11
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.21
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.61
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
525771,Kwiksave Cwmdu,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.95
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.18
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.57
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-14.88
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.29
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,110.9
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.34
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.97
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.97
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.09
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,39.3
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.66
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.56
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.41
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.7
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.28
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.9
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.29
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.43
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.67
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.42
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.35
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
525771,Kwiksave Cwmdu,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.21
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.57
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.95
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.81
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-16.2
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.67
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,109.5
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.5
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.1
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-17.02
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.24
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.78
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.57
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.94
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.5
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.88
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.71
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-24.42
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.87
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.8
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.7
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.1
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.53
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-77.65
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,74.26
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.89
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.73
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,95.67
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
525771,Kwiksave Cwmdu,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.06
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.53
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.74
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-14.5
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.18
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.4
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.5
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.26
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.55
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.37
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.62
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.19
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.8
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.33
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.59
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.8
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.33
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.9
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.58
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.7
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.28
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.49
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.05
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,91.89
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
525771,Kwiksave Cwmdu,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.3
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.98
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.18
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.34
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-16.7
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.44
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.0
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,118.4
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.04
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.01
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.29
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.58
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.15
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.52
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.5
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.14
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.73
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.0
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.1
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.6
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.68
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-71.18
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.07
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.97
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.97
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.16
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
525771,Kwiksave Cwmdu,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.72
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.18
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.57
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.34
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.36
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.5
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.4
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.78
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.9
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.81
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.33
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.21
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.37
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.61
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.62
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.71
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.84
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.9
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.09
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.19
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.67
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.11
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.26
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
525771,Kwiksave Cwmdu,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.86
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.05
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.78
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.49
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.08
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,108.2
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.35
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.5
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.78
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.95
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.61
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.17
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.35
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.58
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.32
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.11
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.68
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.2
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.4
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.05
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.01
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.77
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.71
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.99
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
525771,Kwiksave Cwmdu,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.04
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.0
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.44
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.68
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-15.51
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.07
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.2
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.8
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.14
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.5
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.08
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.66
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.63
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.7
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.8
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.38
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-14.56
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.88
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.23
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.89
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.41
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.1
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.02
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.93
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.2
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
525771,Kwiksave Cwmdu,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.34
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.74
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.82
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.1
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-15.41
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.6
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.1
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.8
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.3
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.3
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.81
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.4
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.41
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.65
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.53
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.73
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.05
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.52
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.06
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.7
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.68
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.33
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.65
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.1
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.33
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
525771,Kwiksave Cwmdu,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.69
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.99
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.48
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.19
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.64
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.94
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.02
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.98
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.86
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.97
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.57
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.41
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.27
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.02
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.17
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.2
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.24
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.79
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.41
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.62
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.71
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
525771,Kwiksave Cwmdu,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.38
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.86
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.59
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.18
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-16.45
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.44
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.5
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,113.0
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.4
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.46
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.86
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.13
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.41
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.96
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
