Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.61
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.0
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.03
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.93
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.62
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.67
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.6
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.55
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.28
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.79
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.14
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,85.25
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
525771,Kwiksave Cwmdu,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.47
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.4
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.61
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.28
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.71
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.1
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.11
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.73
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.59
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.68
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.03
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.45
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.94
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.24
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.98
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.56
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.76
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.04
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.92
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.63
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.8
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
525771,Kwiksave Cwmdu,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.92
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.83
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.52
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.97
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-15.35
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.92
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,N Current (RMS),A,26.3
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.9
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.89
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.92
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.72
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.82
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.32
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.83
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.28
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.25
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.8
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.33
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.02
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.62
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.13
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.23
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
525771,Kwiksave Cwmdu,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.3
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.76
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.4
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.12
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.3
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.84
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.41
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.28
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.75
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.4
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.45
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.53
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.17
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.37
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.57
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.99
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.7
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.63
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.36
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
525771,Kwiksave Cwmdu,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.83
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.26
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.68
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.08
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.39
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.6
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.6
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.95
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.29
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.2
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.83
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.16
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.7
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.97
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.29
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-14.3
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-23.11
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.72
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.6
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.6
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.14
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.73
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.0
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.23
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.85
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
525771,Kwiksave Cwmdu,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.08
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.89
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.88
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.12
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.09
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-18.28
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.54
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.27
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.52
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.3
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-37.85
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.54
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.48
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-19.62
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-27.5
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.3
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.1
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.8
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.5
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.83
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.71
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,75.13
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.59
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.19
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.27
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
525771,Kwiksave Cwmdu,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.89
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.37
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.19
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.78
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-15.01
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.97
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.3
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.4
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.28
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.74
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.06
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.31
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.28
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.99
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.64
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.82
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.83
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.53
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.96
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.0
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.37
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.98
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
525771,Kwiksave Cwmdu,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.42
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.81
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.18
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.19
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.02
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.1
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.07
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.76
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.04
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.51
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.53
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.36
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.67
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.49
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.69
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.74
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.78
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.48
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.76
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.8
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.77
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
525771,Kwiksave Cwmdu,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.8
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.28
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.53
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.64
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.46
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.44
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.2
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.47
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.7
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.77
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.78
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.87
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.63
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.52
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.89
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.6
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.24
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.15
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.83
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.68
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.83
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
525771,Kwiksave Cwmdu,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.03
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.0
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.46
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.21
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-14.18
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.72
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-17.59
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.61
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.6
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.88
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.83
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.46
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.56
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.15
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.26
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.11
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.59
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.81
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.19
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.77
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.31
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.64
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
525771,Kwiksave Cwmdu,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.6
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.17
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.61
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.47
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.36
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.34
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.25
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.87
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
