Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.96
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.94
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.25
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.47
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.92
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.13
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.54
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.08
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.04
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.26
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.03
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.18
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
525771,Kwiksave Cwmdu,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.89
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.87
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.25
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.13
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.97
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,N Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.36
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.29
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.44
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.09
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.84
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.76
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.61
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.54
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.97
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.92
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.95
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.14
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.34
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.47
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.88
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
525771,Kwiksave Cwmdu,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.66
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.49
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.35
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.34
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.63
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.49
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.84
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.1
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.55
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.1
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.45
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.41
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.37
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.46
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.42
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.67
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.45
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.72
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.32
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.59
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.14
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.03
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
525771,Kwiksave Cwmdu,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.01
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.61
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.41
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-8.86
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.13
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.86
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.48
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.2
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.61
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.09
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.07
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.65
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.98
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.1
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.65
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.86
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.78
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.99
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.82
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.1
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.52
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
525771,Kwiksave Cwmdu,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.03
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.02
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.39
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.13
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.26
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.79
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.4
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.41
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.8
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.76
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.22
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.43
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.92
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.25
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.59
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.46
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.67
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.18
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.39
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.28
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.38
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.66
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.95
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.58
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
525771,Kwiksave Cwmdu,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.33
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.26
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.19
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-8.84
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.6
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.6
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.89
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.99
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.98
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.22
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.31
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.69
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.7
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.4
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.02
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.31
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.19
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.73
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.27
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.67
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.54
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.8
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
525771,Kwiksave Cwmdu,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.87
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.4
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.55
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.44
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-15.09
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,N Current (RMS),A,19.1
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.7
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.7
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.79
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.28
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.35
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.49
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.26
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.8
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.35
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.14
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.85
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.39
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.2
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.44
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.4
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.44
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.45
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.4
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
525771,Kwiksave Cwmdu,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.01
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.91
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.11
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.38
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.6
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.46
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.69
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.19
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.58
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.05
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.56
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.84
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.73
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.97
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.35
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.11
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.79
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.99
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.85
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.91
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
525771,Kwiksave Cwmdu,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.07
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.01
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.5
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.04
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-13.76
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.7
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.08
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.46
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.67
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.79
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.52
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.46
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.56
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.54
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.44
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.48
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.39
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.92
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.92
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.8
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.65
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
525771,Kwiksave Cwmdu,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.38
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.55
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.58
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.05
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.67
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.53
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.01
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.12
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.44
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.65
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.58
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.06
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.68
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.32
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.29
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.56
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.2
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.9
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.55
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.15
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.9
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.94
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.86
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
525771,Kwiksave Cwmdu,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.02
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.65
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.26
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.12
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.5
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.38
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,N Current (RMS),A,19.7
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
