Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.68
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.6
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.9
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.18
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.75
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.0
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.48
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.9
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.31
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.08
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.47
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.56
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.61
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.12
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.5
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.77
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
525771,Kwiksave Cwmdu,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.21
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.39
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.31
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.28
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.62
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.86
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.23
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.1
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.26
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.67
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.85
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.43
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.97
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.03
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.34
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.35
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.42
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.58
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.38
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.76
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.58
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
525771,Kwiksave Cwmdu,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.68
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.06
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.16
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.72
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.78
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.68
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.69
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.5
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.05
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.89
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.19
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.4
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.5
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.36
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.44
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.83
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.29
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.35
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.99
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.98
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
525771,Kwiksave Cwmdu,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.58
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.86
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.71
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.05
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.03
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.31
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.3
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.06
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.67
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.82
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-2.31
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.07
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.42
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.0
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.79
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.32
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.84
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.4
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.32
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.62
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
525771,Kwiksave Cwmdu,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.27
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.87
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.15
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.62
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.14
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.05
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.38
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.31
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.1
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.19
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.25
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.25
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.67
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.81
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.73
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.35
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.35
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.88
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.25
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.3
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
525771,Kwiksave Cwmdu,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.2
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.47
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.38
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.56
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.36
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,N Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.53
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.72
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.83
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.66
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.6
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.48
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.68
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.95
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.6
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.76
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.29
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.65
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.63
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.5
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.05
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
525771,Kwiksave Cwmdu,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.98
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.42
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.29
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.01
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.12
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.67
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.27
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.67
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.06
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.86
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.17
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.32
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.91
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.19
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.25
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.19
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.5
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.15
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.85
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
525771,Kwiksave Cwmdu,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.54
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.22
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.48
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.88
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.67
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.81
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.91
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.34
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.98
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.47
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,30.1
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.53
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.62
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.21
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.48
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.44
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.87
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.82
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.76
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.78
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
525771,Kwiksave Cwmdu,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.36
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.79
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.64
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.19
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.62
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.01
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.27
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.1
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.37
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.12
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.19
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.12
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.33
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.71
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.46
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.84
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.23
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.93
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.56
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
525771,Kwiksave Cwmdu,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.44
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.89
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.25
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.88
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.65
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.8
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.78
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.2
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.18
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.59
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.8
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.65
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.25
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.43
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.3
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.05
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
525771,Kwiksave Cwmdu,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.57
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.25
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.09
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-8.94
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.83
