Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.92
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.5
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.42
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.94
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.27
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.56
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.19
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.63
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.41
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.77
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.48
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.79
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.03
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.18
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
525771,Kwiksave Cwmdu,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.62
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.41
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.38
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.13
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.5
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.84
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.5
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.76
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.51
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.96
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.2
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.52
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.72
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.59
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.09
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
525771,Kwiksave Cwmdu,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.15
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.64
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.17
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.66
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.5
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.81
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,N Current (RMS),A,19.1
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.84
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.51
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.43
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.97
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.83
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.77
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.66
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.09
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.18
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.21
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.69
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
525771,Kwiksave Cwmdu,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.05
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.23
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.5
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-8.96
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.2
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.69
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.38
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.0
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.11
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.72
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.78
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.3
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.92
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.62
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.89
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.03
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.67
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
525771,Kwiksave Cwmdu,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.75
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.3
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.24
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-8.92
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.96
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.57
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.41
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.79
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.41
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.81
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.25
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.75
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.26
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.38
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.6
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.27
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.93
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.34
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
525771,Kwiksave Cwmdu,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.38
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.8
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.99
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.46
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.1
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.52
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.63
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.03
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.17
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.84
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.97
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.63
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.76
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.05
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
525771,Kwiksave Cwmdu,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.36
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.02
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.6
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-8.66
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.64
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.24
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.64
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.94
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.03
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.43
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.86
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.06
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.02
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.69
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.57
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.75
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
525771,Kwiksave Cwmdu,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.6
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.79
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.09
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-8.21
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.86
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.58
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.15
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.58
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.99
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.92
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.66
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.95
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.83
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.57
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.75
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.12
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.93
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.81
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
525771,Kwiksave Cwmdu,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.08
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.97
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.15
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.39
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.19
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.93
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.3
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.0
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.71
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.06
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.45
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.06
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.05
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.7
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.67
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.7
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.61
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.24
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.87
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
525771,Kwiksave Cwmdu,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.02
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.78
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.98
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-8.47
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.87
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.76
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.1
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.3
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.65
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.64
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.87
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.25
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.18
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.06
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.0
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.29
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.24
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.6
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.25
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
525771,Kwiksave Cwmdu,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.96
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.73
