Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.46
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.21
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.06
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.48
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.33
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.54
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.63
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.4
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.26
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.67
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.06
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.4
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.92
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.64
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.1
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
525771,Kwiksave Cwmdu,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.29
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.59
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.59
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.04
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.74
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.45
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.46
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.1
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.44
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.57
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.96
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.23
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.99
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.21
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.25
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.97
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.57
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
525771,Kwiksave Cwmdu,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.9
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.29
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.26
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-8.42
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.27
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.51
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.7
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.28
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.74
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.48
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.64
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.85
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.71
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.51
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.48
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.47
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.78
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.78
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.8
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
525771,Kwiksave Cwmdu,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.19
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.09
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.2
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.53
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,N Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.52
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.14
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.3
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.13
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.3
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.46
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.34
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.57
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.52
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.15
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.05
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
525771,Kwiksave Cwmdu,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.59
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.68
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.13
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.94
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.66
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,N Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.63
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.59
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.32
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.92
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.45
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.86
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.63
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.68
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.37
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.74
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
525771,Kwiksave Cwmdu,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.24
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.6
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.73
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.46
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.54
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.1
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.41
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.67
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.66
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.31
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.22
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.21
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.57
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.99
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.82
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.36
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
525771,Kwiksave Cwmdu,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.82
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.67
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.99
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-8.95
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.42
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.54
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.61
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.52
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.97
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.85
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.33
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.2
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.98
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.72
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.95
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.88
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
525771,Kwiksave Cwmdu,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.66
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.85
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.76
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.95
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.11
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.04
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.5
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.73
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.8
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.48
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.85
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.5
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.3
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.53
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.25
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.05
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.46
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.55
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
525771,Kwiksave Cwmdu,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.9
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.63
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.81
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-8.93
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.18
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.9
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.75
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.71
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.01
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.42
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.87
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.81
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.22
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.4
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.66
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.2
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
525771,Kwiksave Cwmdu,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.5
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.88
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.15
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-8.12
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.99
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.57
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.19
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.11
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.1
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.12
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.35
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.62
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.16
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.59
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.68
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.22
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.61
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.31
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
