Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.67
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.33
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.78
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.46
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.12
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.54
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.9
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.58
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.91
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.72
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.4
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.32
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.73
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.61
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.65
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.3
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.25
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.18
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.03
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.9
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.63
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
525771,Kwiksave Cwmdu,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.69
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.25
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.42
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.99
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.56
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.85
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.06
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,39.7
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.67
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.91
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.16
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.62
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.64
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.3
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.15
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.01
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.05
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
525771,Kwiksave Cwmdu,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.44
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.77
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.32
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.87
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.84
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.91
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.53
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.72
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.11
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.81
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.17
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.37
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.97
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.76
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.06
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.11
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.78
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
525771,Kwiksave Cwmdu,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.2
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.08
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.79
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.32
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.88
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.57
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.63
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.03
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.96
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.16
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.98
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.09
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.94
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.5
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.31
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.55
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.4
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
525771,Kwiksave Cwmdu,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.52
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.36
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.99
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.46
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.06
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.7
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.64
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.85
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.32
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.64
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.04
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.19
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.93
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.92
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.07
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.82
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.9
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
525771,Kwiksave Cwmdu,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.71
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.39
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.8
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.6
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.04
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.59
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.61
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.52
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.58
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.55
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.09
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.08
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.25
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.2
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.11
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.59
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.55
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.11
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.61
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
525771,Kwiksave Cwmdu,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.26
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.67
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.48
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.49
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.62
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.9
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.56
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.05
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.35
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.13
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.76
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.47
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.46
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.81
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.56
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.27
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.9
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.14
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.35
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.58
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.61
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
525771,Kwiksave Cwmdu,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.79
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.31
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.64
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.1
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-14.3
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.68
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.5
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.1
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.4
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.83
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.41
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.11
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.14
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.45
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.89
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.45
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.26
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.21
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
525771,Kwiksave Cwmdu,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.77
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.7
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.74
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.62
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.32
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.48
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.5
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.9
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.48
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.69
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.63
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.21
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.63
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.55
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.41
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.1
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.43
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.44
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.08
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.27
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
525771,Kwiksave Cwmdu,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.76
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.2
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.05
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.24
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-15.31
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.2
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.7
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.24
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.63
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.82
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.79
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.54
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.21
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.4
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.3
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.6
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.42
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.83
