Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
525771,Kwiksave Cwmdu,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.2
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.13
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.35
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.65
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.15
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.52
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.59
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.29
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.51
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.19
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.41
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.44
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.3
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.49
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.43
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.58
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
525771,Kwiksave Cwmdu,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.86
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.9
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.66
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.87
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.83
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.03
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,N Current (RMS),A,31.3
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.2
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.23
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.77
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.13
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.76
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.78
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.8
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.05
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.46
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.44
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.1
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.85
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.83
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
525771,Kwiksave Cwmdu,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.27
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.57
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.75
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.96
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.78
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.87
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.5
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.25
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.73
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.54
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.76
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.54
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.28
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.4
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.54
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.21
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.61
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.83
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
525771,Kwiksave Cwmdu,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.32
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.34
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.44
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.25
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.16
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.03
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.63
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.73
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.51
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.48
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.45
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.61
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.58
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.11
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.08
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.29
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.48
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.52
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
525771,Kwiksave Cwmdu,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.11
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.52
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.23
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.42
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.82
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.54
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,102.8
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.39
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.9
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.44
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.9
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.2
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.45
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.4
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.02
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.23
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.41
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.65
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
525771,Kwiksave Cwmdu,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.07
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.69
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.98
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.11
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.29
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.54
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.66
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.95
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.63
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.07
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.56
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.5
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.82
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.25
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.43
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.7
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.72
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.89
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
525771,Kwiksave Cwmdu,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.69
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.66
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.84
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.32
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.13
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.4
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.61
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.17
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.47
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.79
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.38
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.85
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.24
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.84
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.2
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.15
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.19
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.58
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.84
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.5
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
525771,Kwiksave Cwmdu,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.6
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.35
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.55
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.72
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.57
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.17
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.31
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.97
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.14
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.7
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.74
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.59
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.61
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.87
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.97
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.38
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.18
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
525771,Kwiksave Cwmdu,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.73
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.19
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.22
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.8
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.3
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.45
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.68
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.59
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.7
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.84
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.29
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.81
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.76
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.47
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.23
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.9
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.99
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.87
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
525771,Kwiksave Cwmdu,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.12
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.22
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.74
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.67
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.72
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.9
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.83
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.71
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.4
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.99
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.66
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.7
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.47
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.36
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.25
