Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.46
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.2
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.75
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.93
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
525771,Kwiksave Cwmdu,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.76
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.85
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.67
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.17
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.31
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.25
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.51
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.93
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.82
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.17
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.72
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.57
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.3
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.53
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.11
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.06
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.5
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.24
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.99
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
525771,Kwiksave Cwmdu,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.65
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.8
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.6
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.2
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.35
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.9
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.95
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.4
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.17
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.9
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.11
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.89
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.67
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.49
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.63
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.15
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.17
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.98
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.66
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.41
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.6
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
525771,Kwiksave Cwmdu,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.28
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.8
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.54
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.05
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.35
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,N Current (RMS),A,28.2
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.7
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.43
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.59
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.18
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.25
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.4
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.27
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.14
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.02
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.27
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.24
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.67
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.96
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.14
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
525771,Kwiksave Cwmdu,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.08
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.09
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.07
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.06
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.57
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.2
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.14
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.24
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.33
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.7
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.14
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.23
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.0
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.53
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.67
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.75
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.44
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
525771,Kwiksave Cwmdu,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.26
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.54
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.84
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.8
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,N Current (RMS),A,30.8
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.5
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.33
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.53
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.53
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.73
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.58
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.45
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.37
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.02
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.9
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.7
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.18
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.0
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.62
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
525771,Kwiksave Cwmdu,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-24.06
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.8
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.89
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.03
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.91
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,N Current (RMS),A,35.0
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.9
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.4
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.11
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.44
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.16
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.39
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.37
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.07
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.52
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.32
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.93
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.42
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
525771,Kwiksave Cwmdu,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.69
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.53
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.51
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.89
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.89
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.69
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.65
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.35
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.15
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.18
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.47
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.13
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.61
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.76
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.17
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.09
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.21
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.98
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
525771,Kwiksave Cwmdu,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.57
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.7
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.92
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.94
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.75
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.6
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.37
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.81
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.53
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.52
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.35
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.09
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.44
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.43
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.9
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.2
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.55
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.48
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.12
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.09
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.81
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
525771,Kwiksave Cwmdu,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.71
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.63
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.85
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.05
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.56
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.9
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.1
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.46
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.38
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.4
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.59
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.17
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.09
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.54
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.31
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.71
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.46
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.61
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.37
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.6
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
525771,Kwiksave Cwmdu,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.8
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.25
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.22
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.02
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.91
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.12
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.72
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.4
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.44
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.4
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.39
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.39
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.41
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.3
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.1
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
