Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.25
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.57
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.32
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.82
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.45
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
525771,Kwiksave Cwmdu,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.05
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.12
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.93
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.22
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.81
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.43
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.75
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.37
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.97
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.73
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.47
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.07
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.0
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.28
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.04
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.05
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.78
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.42
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
525771,Kwiksave Cwmdu,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.01
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.1
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.27
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.18
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.96
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.7
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.38
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.5
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.2
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.01
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.92
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.18
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.12
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.1
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.72
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.24
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.26
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.84
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
525771,Kwiksave Cwmdu,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.9
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.65
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.36
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.91
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.83
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.3
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.07
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.31
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.1
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.27
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.27
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.45
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.18
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.34
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.52
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.85
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.16
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.44
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.4
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.8
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
525771,Kwiksave Cwmdu,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.19
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.49
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.1
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.65
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.56
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.9
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.2
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.35
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.31
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.21
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.64
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.76
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.36
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.17
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.11
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.34
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.6
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.39
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.36
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.77
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.35
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.42
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
525771,Kwiksave Cwmdu,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.38
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.83
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.79
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.04
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.29
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.98
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.64
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.56
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.32
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.17
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.84
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.86
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.01
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.56
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.72
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.1
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.05
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.66
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.07
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
525771,Kwiksave Cwmdu,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.14
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.56
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.4
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.41
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.25
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.0
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.2
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.14
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.2
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.02
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.99
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.87
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.35
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.45
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.2
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.94
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.73
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.86
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.96
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.49
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.69
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
525771,Kwiksave Cwmdu,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.15
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.43
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.65
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.64
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.09
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,N Current (RMS),A,26.9
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.43
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.12
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.64
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.36
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.86
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.79
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.86
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.79
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.6
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.66
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.0
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.1
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.18
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.3
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.2
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
525771,Kwiksave Cwmdu,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.09
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.99
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.46
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.04
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.03
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.17
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.11
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.0
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.36
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.52
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.94
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.15
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.12
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.96
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.03
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.42
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.89
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.7
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.86
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
525771,Kwiksave Cwmdu,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.03
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.76
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.78
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.15
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.82
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.3
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.9
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.05
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.28
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.86
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.82
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.6
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.02
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.94
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.88
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.56
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.13
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.84
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.65
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.75
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.57
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.22
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.12
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
525771,Kwiksave Cwmdu,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.72
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.69
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.09
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.67
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.02
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.4
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.54
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.08
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.93
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.06
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.08
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.36
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.87
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.94
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.96
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.9
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.3
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
