Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.96
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.61
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.24
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.83
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
525771,Kwiksave Cwmdu,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.49
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.81
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.56
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.92
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.89
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.9
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.23
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.2
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.53
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.57
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.79
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.96
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.58
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.49
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.32
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.18
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.5
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.22
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.98
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.24
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.65
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.37
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.91
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
525771,Kwiksave Cwmdu,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.27
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.88
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.52
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.4
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.81
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.3
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.59
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.36
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.81
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.34
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.27
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.93
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.6
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.45
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.05
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.69
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.31
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.32
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.64
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.97
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
525771,Kwiksave Cwmdu,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.3
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.22
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.89
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.96
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.96
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.8
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.2
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.35
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.38
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.66
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.12
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.27
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.67
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,33.75
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.48
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-17.19
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-23.61
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.96
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.4
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.2
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.72
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.2
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.19
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.76
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.36
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
525771,Kwiksave Cwmdu,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.66
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.19
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.13
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.06
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.68
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.97
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.25
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.01
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.04
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.82
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.49
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.98
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-18.29
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.21
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.69
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.7
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.2
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.8
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.54
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.24
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.94
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.17
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.79
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
525771,Kwiksave Cwmdu,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.79
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.97
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-15.11
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.54
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.72
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.8
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.63
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.99
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.54
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.29
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.1
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.66
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.55
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.86
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.22
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.61
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.7
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.8
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.1
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.44
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.34
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.8
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.57
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.69
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
525771,Kwiksave Cwmdu,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.93
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.92
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.56
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.15
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.59
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.8
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.69
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.62
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.3
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.84
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.58
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.1
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.14
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.47
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.94
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-15.14
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.21
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.1
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.1
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.7
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.23
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.83
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.42
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.32
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.3
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
525771,Kwiksave Cwmdu,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.08
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.29
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.19
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.34
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.91
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.23
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.29
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.96
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.45
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.74
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.55
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.88
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.58
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.08
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.87
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.56
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.3
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.83
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.67
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.03
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.89
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.13
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
525771,Kwiksave Cwmdu,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.22
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.5
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.93
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.75
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.46
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,N Current (RMS),A,30.7
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.6
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.5
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.45
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.84
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.11
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.09
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.88
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.29
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.85
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.92
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.38
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.9
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.9
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.85
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.55
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.67
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.08
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.43
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
525771,Kwiksave Cwmdu,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.14
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.53
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.26
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.9
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.74
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,N Current (RMS),A,29.6
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.9
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.9
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.69
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.98
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.05
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.19
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.15
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.86
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,32.88
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.1
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-18.26
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.46
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.36
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.9
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.7
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.49
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.42
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.75
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.12
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
525771,Kwiksave Cwmdu,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.98
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.97
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.86
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.39
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.95
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.05
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.6
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.4
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.75
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.7
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.09
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.91
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.47
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.43
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.71
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.97
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.13
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.84
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.11
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.9
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
