Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.04
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.48
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.68
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.4
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.12
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
525771,Kwiksave Cwmdu,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.54
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.77
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.51
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.95
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.19
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.1
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.43
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.93
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.87
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.05
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.43
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.7
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.43
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.85
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.66
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.58
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.13
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.1
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.2
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.4
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.52
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.5
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.52
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.97
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.65
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
525771,Kwiksave Cwmdu,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.66
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.65
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.39
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.58
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.24
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.4
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.4
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.53
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.09
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.52
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.38
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,40.1
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.56
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.5
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-17.97
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-22.59
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.58
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.9
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.1
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.3
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.37
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.6
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.6
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.39
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.92
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.62
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
525771,Kwiksave Cwmdu,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.83
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.18
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.78
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.28
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.6
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.81
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.48
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.13
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.84
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.68
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.58
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.12
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.15
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-15.72
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.85
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.01
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.62
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.69
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.38
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.41
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.26
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.65
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.05
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
525771,Kwiksave Cwmdu,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.68
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.36
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.54
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.23
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.9
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.59
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.94
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.83
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.28
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.06
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.61
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.36
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.37
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-16.71
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.58
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.14
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.97
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.39
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.76
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.84
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.56
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
525771,Kwiksave Cwmdu,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.25
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.1
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.3
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.8
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.92
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.7
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.2
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.1
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.68
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.25
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.76
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.2
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.38
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.28
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-17.09
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-21.12
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.83
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.1
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.7
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.85
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.07
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.4
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.63
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.62
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
525771,Kwiksave Cwmdu,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.66
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.43
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.13
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.69
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.41
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.8
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.6
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.42
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.51
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.06
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.82
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.09
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.0
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.45
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.17
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.37
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.98
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.95
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.4
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.34
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.13
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.23
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.3
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.72
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
525771,Kwiksave Cwmdu,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.52
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.47
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.47
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.54
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,N Current (RMS),A,28.1
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.2
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.2
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.03
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.1
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.67
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-2.79
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.01
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.76
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.41
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.69
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.99
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.72
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.73
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.39
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.63
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.47
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.04
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.65
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
525771,Kwiksave Cwmdu,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.48
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.43
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.46
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.56
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.97
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.3
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.13
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.6
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.69
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.18
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.84
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.91
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.46
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.89
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-15.65
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.99
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.82
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.44
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.91
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.31
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.27
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.67
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
525771,Kwiksave Cwmdu,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.21
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.83
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.36
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.1
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.1
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.2
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.04
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.74
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.7
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.69
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.8
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.83
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.79
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-16.63
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.19
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.84
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.4
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.89
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.74
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.62
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.59
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.24
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.52
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
525771,Kwiksave Cwmdu,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.55
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.88
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.62
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.26
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.28
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.9
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.39
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.14
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.04
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.87
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.84
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.5
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.75
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.24
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.2
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.95
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.87
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
