Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.66
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.64
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.63
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.36
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.34
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.14
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
525771,Kwiksave Cwmdu,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.64
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.72
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.03
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.97
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.67
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.9
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.62
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.86
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.5
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.72
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.44
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.25
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.12
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.41
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.66
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.22
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.57
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.63
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.62
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.16
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.69
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.54
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.67
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
525771,Kwiksave Cwmdu,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.38
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.55
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.48
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.92
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.06
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.3
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.99
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.95
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.94
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.39
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.84
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.32
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.65
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.18
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.05
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.09
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.48
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.45
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.62
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.49
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.99
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.85
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.36
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
525771,Kwiksave Cwmdu,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.98
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.16
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.52
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.56
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.99
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,N Current (RMS),A,26.9
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.8
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.45
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.23
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.62
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.1
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.14
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.76
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.77
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.49
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.6
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.08
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.48
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.19
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.65
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.54
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.76
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.08
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
525771,Kwiksave Cwmdu,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.17
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.64
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.62
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.75
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.25
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.6
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.7
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.54
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.36
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.63
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.52
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.63
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.92
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.09
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.92
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-14.09
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.93
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.33
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.4
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.74
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.65
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.84
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.79
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.27
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
525771,Kwiksave Cwmdu,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.13
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.82
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.23
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.25
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.76
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.75
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.35
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.52
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.63
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.9
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.32
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.43
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.49
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.71
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.63
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.65
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.9
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.6
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.4
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.62
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.65
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.25
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.32
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.09
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.16
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.79
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
525771,Kwiksave Cwmdu,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.68
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.8
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.91
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.22
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.1
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.8
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.53
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.89
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.82
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.8
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.98
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.9
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.24
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.12
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.82
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-16.23
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.84
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.89
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.2
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.12
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.17
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.87
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.15
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,84.33
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
525771,Kwiksave Cwmdu,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.32
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.99
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.43
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.55
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.81
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,N Current (RMS),A,26.9
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.0
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.5
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.8
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.64
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.17
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.76
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.72
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.82
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.1
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.83
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.43
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.45
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.79
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.1
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.11
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.3
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.59
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.42
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.44
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
525771,Kwiksave Cwmdu,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.75
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.4
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.59
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.86
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.39
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.9
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.8
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.58
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.89
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.63
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.12
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.36
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.0
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.59
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.05
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.85
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.01
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.8
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.2
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.68
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-69.47
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.53
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.87
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.51
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,81.89
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
525771,Kwiksave Cwmdu,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.31
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.1
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.39
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.49
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.19
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.1
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.41
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.82
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.21
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.59
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.86
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.01
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.26
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.72
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.85
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.23
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.57
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.3
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.7
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.9
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.62
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-69.64
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.78
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.06
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.9
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.8
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
525771,Kwiksave Cwmdu,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.85
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.5
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.15
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.1
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.92
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.9
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.5
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.35
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.72
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.62
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-2.98
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.9
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.16
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.65
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.28
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.17
