Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.16
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.41
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.13
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.13
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.78
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.48
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.83
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
525771,Kwiksave Cwmdu,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.03
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.55
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.56
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.07
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.86
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.8
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.32
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.84
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.45
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.84
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.08
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.52
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.13
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.78
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.19
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.69
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.3
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.9
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.56
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.93
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.08
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.44
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.66
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.83
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
525771,Kwiksave Cwmdu,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.45
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.07
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.45
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.46
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.09
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.31
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.27
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.67
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.36
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.88
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.33
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.72
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.33
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.09
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.03
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.38
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.9
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.2
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-69.16
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.67
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.83
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.45
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.5
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
525771,Kwiksave Cwmdu,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.22
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.6
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.41
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.93
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.23
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.5
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.6
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.84
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.58
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.57
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.77
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.31
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.26
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.35
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.26
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-18.67
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.02
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.87
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.6
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.4
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.61
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.61
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.47
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.7
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,91.93
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
525771,Kwiksave Cwmdu,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.45
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.36
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.67
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.56
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-15.44
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.8
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,110.3
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,113.6
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.65
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.08
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.72
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.66
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.49
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.83
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.6
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-14.87
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.51
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.37
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.1
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.89
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.52
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.45
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.04
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.99
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,85.97
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
525771,Kwiksave Cwmdu,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.77
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.7
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.84
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.21
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.94
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,N Current (RMS),A,30.1
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.7
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.5
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.06
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.26
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.01
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.29
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.58
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.97
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.89
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.15
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.87
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.55
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.3
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.7
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.94
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.97
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.84
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.39
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,90.62
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
525771,Kwiksave Cwmdu,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.78
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.24
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.68
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.44
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.03
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.5
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.1
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.54
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.5
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.88
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.76
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.74
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.79
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.43
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.32
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.4
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.63
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.2
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.66
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.01
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.78
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.62
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.45
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.88
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
525771,Kwiksave Cwmdu,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.79
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.05
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.21
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.49
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.3
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.24
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.4
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.97
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.69
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.84
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.85
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.68
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.16
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.06
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.45
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.2
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.83
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.46
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.33
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.07
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.89
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.94
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
525771,Kwiksave Cwmdu,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.53
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.65
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.57
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.65
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.39
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,N Current (RMS),A,29.6
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.1
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.7
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.84
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.8
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.23
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.92
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.96
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-37.42
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.69
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.67
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.56
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.25
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.9
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.59
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.78
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.78
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.18
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.72
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,92.76
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
525771,Kwiksave Cwmdu,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.86
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.51
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.42
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.84
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.01
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.9
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.09
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.13
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.86
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.02
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.78
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.45
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.45
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.78
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.16
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.71
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.72
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.25
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.55
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.04
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.06
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,83.93
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
525771,Kwiksave Cwmdu,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.0
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.58
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.21
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.83
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.1
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.88
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.34
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.77
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.58
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
