Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.9
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.31
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.96
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.48
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-17.73
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.75
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.86
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.0
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.3
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.93
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.28
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.81
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.45
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,95.96
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
525771,Kwiksave Cwmdu,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.1
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.45
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.2
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.71
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.88
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.6
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.38
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.09
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.91
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.23
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.09
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.82
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.98
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.2
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.78
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.44
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.8
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.53
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.46
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.84
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.91
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.25
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.26
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
525771,Kwiksave Cwmdu,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.29
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.75
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.63
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.04
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.29
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,N Current (RMS),A,27.7
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.9
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.6
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.3
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.96
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.57
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.3
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.47
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.94
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.05
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-19.99
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-22.46
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.84
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.3
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.3
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.79
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.8
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.03
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.74
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,96.14
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
525771,Kwiksave Cwmdu,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.66
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.06
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.93
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.03
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.73
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.6
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.35
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.81
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.57
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.41
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.57
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.64
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.21
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-22.09
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.55
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.7
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.9
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.81
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.36
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.45
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.3
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,88.73
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
525771,Kwiksave Cwmdu,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.01
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.84
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.54
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.67
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.4
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.19
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.56
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.45
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.17
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.43
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.76
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.99
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.94
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.48
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.9
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.7
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.57
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.96
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.98
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.56
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.9
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.28
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
525771,Kwiksave Cwmdu,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.66
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.82
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.42
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.31
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.6
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.9
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.84
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.55
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.36
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.34
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.74
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.53
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-17.0
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-21.42
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.3
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.62
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.26
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.5
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.4
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.65
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.61
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
525771,Kwiksave Cwmdu,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.82
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.37
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.13
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.83
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.26
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,110.7
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.55
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.64
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.07
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.94
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.35
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-38.34
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.83
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-20.48
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.21
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.53
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.3
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.8
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.13
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.18
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.49
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.56
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.46
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
525771,Kwiksave Cwmdu,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.68
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.31
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.6
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.41
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-17.19
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.72
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.4
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.85
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.86
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.13
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.64
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.82
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.34
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.48
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.5
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.01
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.08
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.9
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.26
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.81
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.81
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.0
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,85.12
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
525771,Kwiksave Cwmdu,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-25.38
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.32
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.0
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.34
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-18.63
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.42
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,114.1
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.7
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.25
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.1
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.23
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-2.86
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.64
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.66
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.01
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.46
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.65
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.92
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.9
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.62
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.58
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.78
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.29
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.5
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
525771,Kwiksave Cwmdu,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.32
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.78
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.54
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.91
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.03
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.0
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.84
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.9
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.56
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.97
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.98
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.26
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.07
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-19.34
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-22.14
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.9
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.7
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.2
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.6
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.89
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.98
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.18
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.33
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.33
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,90.65
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
525771,Kwiksave Cwmdu,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.34
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.61
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.69
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.68
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.84
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.7
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.73
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.27
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.38
