Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.09
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.38
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.69
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.22
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.34
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.99
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.51
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.3
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.77
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.88
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.83
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.99
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.54
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.89
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
525771,Kwiksave Cwmdu,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.15
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.77
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.78
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.42
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.02
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,N Current (RMS),A,23.9
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.8
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.74
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.92
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.51
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.17
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.85
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.9
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.3
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.19
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.13
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.2
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.2
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.4
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.8
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.91
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.77
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.17
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.53
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.41
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
525771,Kwiksave Cwmdu,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.93
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.57
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.02
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.91
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-14.25
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.1
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.6
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.8
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.49
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.46
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.94
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.4
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.89
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.62
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.12
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.79
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.16
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.65
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.52
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.67
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.36
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,82.51
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
525771,Kwiksave Cwmdu,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.36
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.83
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.86
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.52
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.1
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.24
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.7
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.95
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.16
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.63
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.68
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.12
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-14.9
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.43
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.41
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.46
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.2
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.27
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.71
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.57
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
525771,Kwiksave Cwmdu,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.04
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.34
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.88
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-14.71
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.79
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.8
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.5
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.29
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.31
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.39
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.05
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.91
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.46
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.29
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.26
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.28
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.82
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.4
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.39
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.23
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.29
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.26
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.13
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
525771,Kwiksave Cwmdu,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.89
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.89
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.51
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.33
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.84
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.71
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.47
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.45
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.89
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.6
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.82
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-15.05
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-22.76
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.8
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.2
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.3
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.68
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.26
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.8
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.46
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.66
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.3
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
525771,Kwiksave Cwmdu,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.87
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.97
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.16
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.44
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.96
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,N Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.1
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.5
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.38
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.47
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.49
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.58
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.1
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.96
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.92
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.51
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.27
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.45
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.56
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.93
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.0
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.18
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.85
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
525771,Kwiksave Cwmdu,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.18
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.7
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.79
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.51
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.84
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.9
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.85
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.57
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.45
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.05
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.8
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.88
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.04
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.09
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.53
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.6
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.87
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.1
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.15
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.69
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.71
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
525771,Kwiksave Cwmdu,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.12
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.78
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.37
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.34
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.06
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.55
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.85
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.96
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.16
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.14
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.35
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.29
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-18.59
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-26.16
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.47
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.8
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.6
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.3
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.58
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.04
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.64
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.51
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.32
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,89.97
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
525771,Kwiksave Cwmdu,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.97
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.22
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.31
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.9
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.3
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.95
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.66
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.38
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.29
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.64
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.23
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,32.18
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.36
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-24.4
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.02
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.1
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.8
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.34
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.74
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.48
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.77
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.29
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.06
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
525771,Kwiksave Cwmdu,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.87
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.68
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.36
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.57
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.51
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,N Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
