Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.74
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.87
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.88
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.07
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.75
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.63
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.17
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.09
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.34
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.8
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.37
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.35
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.83
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.79
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.07
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
525771,Kwiksave Cwmdu,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.74
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.46
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.11
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-13.06
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.36
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.7
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.3
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.26
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.53
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.21
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.52
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.49
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.01
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.32
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.69
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.72
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.26
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.66
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.44
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.65
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.56
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.54
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
525771,Kwiksave Cwmdu,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.0
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.97
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.2
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.77
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.6
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.43
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.33
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.07
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.09
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.34
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.96
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.19
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.72
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.74
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.66
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.33
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.01
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.06
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
525771,Kwiksave Cwmdu,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.94
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.31
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.49
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.48
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-15.7
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,N Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.1
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.86
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.22
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.79
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.98
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.8
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.04
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.12
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.41
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.72
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.38
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.18
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.56
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.57
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.11
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.59
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
525771,Kwiksave Cwmdu,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.59
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.05
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.84
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.83
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,N Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.08
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.19
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.53
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.81
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.27
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.9
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.79
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.35
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.8
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.18
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.69
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.58
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.73
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.13
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
525771,Kwiksave Cwmdu,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.63
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.37
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.19
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.76
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.15
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.82
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.41
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.48
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.75
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.32
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.48
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.1
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.47
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.97
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.98
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.43
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.96
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.16
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.43
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
525771,Kwiksave Cwmdu,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.6
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.05
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.55
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.73
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.71
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.99
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.91
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.35
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.05
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.6
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.91
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.49
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.39
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.69
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.34
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.22
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.57
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.85
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.82
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.55
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
525771,Kwiksave Cwmdu,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.78
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.2
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.75
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.16
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.73
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,N Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.84
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.8
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.33
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.99
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.79
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.7
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.75
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.31
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.41
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.87
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.77
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.17
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.63
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.82
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.39
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
525771,Kwiksave Cwmdu,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.58
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.82
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.2
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.47
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,N Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.09
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.74
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.23
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.45
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.11
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.2
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.81
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.31
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.38
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.01
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.14
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.1
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.49
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.33
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.19
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
525771,Kwiksave Cwmdu,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.02
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.54
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.24
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.05
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.42
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,N Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-18.83
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,23.69
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.85
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.31
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.89
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.26
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.17
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.48
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.97
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.46
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.99
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.11
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.4
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.38
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.19
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.45
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
525771,Kwiksave Cwmdu,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.33
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.65
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.49
