Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-14.15
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.95
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.6
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.02
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.6
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.69
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.14
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.54
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.86
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.86
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.06
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.86
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.59
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.88
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.32
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.12
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.64
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.47
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
525771,Kwiksave Cwmdu,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.6
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.43
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.92
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.55
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-17.65
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.72
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.6
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.6
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.72
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.1
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.64
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.36
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.1
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.35
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.96
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.5
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.96
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.9
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.79
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.11
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.48
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.86
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.16
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
525771,Kwiksave Cwmdu,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.17
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.14
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.74
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.57
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-16.7
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.76
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,N Current (RMS),A,21.6
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.5
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.05
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.7
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.59
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.46
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.49
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.52
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.65
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.91
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.53
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.69
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.04
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.92
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.32
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.77
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
525771,Kwiksave Cwmdu,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.53
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.74
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.04
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.55
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-13.77
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.24
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,92.8
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.9
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.5
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.62
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.65
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.94
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.71
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.59
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.42
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.0
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.42
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.84
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.37
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.17
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.3
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.88
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
525771,Kwiksave Cwmdu,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.09
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.49
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.77
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.26
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.59
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.32
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.25
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.59
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.48
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.76
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.0
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.36
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.87
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.91
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.43
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.2
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.2
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.31
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.64
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.12
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.44
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
525771,Kwiksave Cwmdu,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.85
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.96
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.06
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.64
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.84
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.7
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.01
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.83
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.73
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.31
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.63
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.89
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.29
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.22
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.66
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.22
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.36
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.9
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.19
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.52
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.5
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.48
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
525771,Kwiksave Cwmdu,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-24.02
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.6
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.04
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.06
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-16.93
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.07
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.2
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.7
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.95
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.27
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.72
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.47
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.79
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.28
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.72
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.23
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.93
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.48
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.8
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.73
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.45
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.68
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
525771,Kwiksave Cwmdu,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.32
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.87
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.66
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.49
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-16.03
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.03
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.76
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.77
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.3
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.91
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.67
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.95
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.11
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.07
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.13
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.78
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.88
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.85
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,77.5
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
525771,Kwiksave Cwmdu,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.37
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.16
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.79
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.49
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.14
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.9
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.9
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.99
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.73
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.77
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.56
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.91
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.42
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.7
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.66
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.63
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.08
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.56
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.97
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.1
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.44
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,74.12
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
525771,Kwiksave Cwmdu,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.18
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.16
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.67
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.24
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-15.87
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.56
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,N Current (RMS),A,22.8
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.4
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.57
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.31
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.75
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.82
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.45
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.83
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.23
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.62
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.8
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.27
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.9
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.82
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.49
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.66
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.62
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.87
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
525771,Kwiksave Cwmdu,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
