Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.82
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.71
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.3
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.28
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.14
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.2
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.22
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.7
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.09
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.67
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.05
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.86
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.19
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.96
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.57
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.7
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.13
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.51
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.5
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.01
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,68.51
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
525771,Kwiksave Cwmdu,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.03
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.84
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.69
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.93
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.85
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.12
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.69
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.83
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.86
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.31
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.4
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.87
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.58
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.02
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.8
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.62
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.38
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.35
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.08
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.12
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
525771,Kwiksave Cwmdu,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.84
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.22
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.54
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.69
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.26
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,N Current (RMS),A,20.8
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.43
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.07
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.77
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.78
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.59
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.89
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.9
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.53
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.56
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.05
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.22
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.83
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
525771,Kwiksave Cwmdu,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.51
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.24
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.35
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.69
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.26
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,N Current (RMS),A,22.7
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.87
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.63
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.38
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.07
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.53
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.53
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.73
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.16
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.3
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.25
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.99
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.75
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.33
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
525771,Kwiksave Cwmdu,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.6
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.92
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.23
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.73
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.52
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,N Current (RMS),A,21.9
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.68
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.21
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.81
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.12
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.1
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.71
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.34
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.54
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
525771,Kwiksave Cwmdu,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.46
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.07
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.46
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.45
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.95
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.5
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.37
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.13
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.19
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.62
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.38
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.42
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.67
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.44
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.86
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.41
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.18
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
525771,Kwiksave Cwmdu,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.35
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.84
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.11
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.41
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.11
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.33
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.4
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.65
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.44
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.78
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.87
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.99
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.14
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.97
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.9
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
525771,Kwiksave Cwmdu,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.15
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.92
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.77
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.33
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.04
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,N Current (RMS),A,20.1
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.02
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.16
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.66
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.89
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.69
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.16
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.83
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.61
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.52
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.84
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.57
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.24
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.64
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
525771,Kwiksave Cwmdu,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.74
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.71
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.74
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.24
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-14.74
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.91
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.9
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,98.4
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.1
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.16
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.41
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.83
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.54
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.43
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.69
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.19
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.59
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.93
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.91
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.37
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.25
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
525771,Kwiksave Cwmdu,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.4
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.18
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.95
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.41
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.05
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.76
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.9
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.11
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.9
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.87
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.7
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.28
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.42
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.18
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.46
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,56.58
