Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
525771,Kwiksave Cwmdu,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.84
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.89
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.44
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.19
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-14.89
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.5
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.0
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.41
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.21
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.48
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.49
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.12
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.76
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.18
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.02
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.01
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.19
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.45
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
525771,Kwiksave Cwmdu,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.96
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.71
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.64
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.91
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.75
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.38
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.43
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.54
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.04
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.3
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.7
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.98
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.43
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.52
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.15
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
525771,Kwiksave Cwmdu,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.6
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.4
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.47
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.64
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.89
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.61
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.38
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.86
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.55
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.02
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.82
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.52
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.92
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.2
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.11
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.06
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.69
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
525771,Kwiksave Cwmdu,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.9
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.43
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.69
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.47
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.51
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.17
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.33
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.54
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.15
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.03
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.18
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.62
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.21
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.23
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.28
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.23
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
525771,Kwiksave Cwmdu,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.74
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.32
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.12
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.66
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.97
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.57
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.44
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.72
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.22
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.65
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.21
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.0
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.01
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.27
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.25
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
525771,Kwiksave Cwmdu,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.4
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.43
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.79
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.94
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-15.28
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.77
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.1
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.4
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.34
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.03
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.3
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.13
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.84
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.5
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.61
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.57
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.88
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.22
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
525771,Kwiksave Cwmdu,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.6
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.73
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.64
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.95
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.68
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.37
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.7
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.49
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.42
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.94
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.19
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.09
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.1
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.51
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.61
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.9
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.08
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.05
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
525771,Kwiksave Cwmdu,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.15
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.5
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.18
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.46
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.24
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.9
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.35
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.66
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.25
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.2
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.92
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.85
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.15
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.46
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.69
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.4
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.51
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.12
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
525771,Kwiksave Cwmdu,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.28
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.02
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.0
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.41
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.72
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.3
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.72
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.07
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.63
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.97
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.22
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.05
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.94
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.29
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.75
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.48
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
525771,Kwiksave Cwmdu,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.56
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.62
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.95
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.86
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.16
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.6
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.97
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.61
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.65
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.75
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.48
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.21
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.84
