Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.75
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.51
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.01
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
525771,Kwiksave Cwmdu,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.31
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.62
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.72
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.58
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-15.93
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.65
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.4
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.7
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.74
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.84
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.76
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.54
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.21
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.63
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.32
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.51
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.82
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.69
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.58
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.5
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
525771,Kwiksave Cwmdu,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.99
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.63
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.08
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.18
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.93
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.1
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.63
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.13
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.42
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.83
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.12
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.2
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.49
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.08
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.47
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.83
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.36
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
525771,Kwiksave Cwmdu,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.82
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.12
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.67
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.98
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.19
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.82
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.1
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.35
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.76
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.08
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.84
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.42
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.98
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.51
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.91
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.27
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.17
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
525771,Kwiksave Cwmdu,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.69
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.13
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.91
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.17
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.34
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.97
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.46
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.59
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.6
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.18
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.26
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.65
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.6
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.09
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
525771,Kwiksave Cwmdu,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.48
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.91
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.01
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.85
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.13
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.51
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.39
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.51
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.64
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.77
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.42
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.08
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.0
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.35
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.33
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.72
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.98
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
525771,Kwiksave Cwmdu,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.1
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.97
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.24
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.47
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.84
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.7
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.9
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.19
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.42
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.71
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.77
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.54
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.12
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.52
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.97
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
525771,Kwiksave Cwmdu,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.88
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.46
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.72
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.21
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.08
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.36
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.65
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.37
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.55
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.18
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.72
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.94
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.19
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.12
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
525771,Kwiksave Cwmdu,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.12
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.48
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.17
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.86
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.38
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.13
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.02
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.44
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.88
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.33
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.51
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.04
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.31
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.59
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.31
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
525771,Kwiksave Cwmdu,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.61
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.72
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.56
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.32
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.87
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.9
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.54
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.04
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.78
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.2
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.28
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.22
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.04
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.92
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.46
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
525771,Kwiksave Cwmdu,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.79
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.23
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.21
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.87
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.08
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,N Current (RMS),A,23.3
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.06
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.45
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.35
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.18
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.62
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.08
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.51
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.95
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
