Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.12
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.35
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.98
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.31
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.7
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
525771,Kwiksave Cwmdu,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.82
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.74
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.67
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.18
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,N Current (RMS),A,30.6
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.1
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.6
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.41
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.38
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.16
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.32
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.79
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.0
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.07
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.44
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.73
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
525771,Kwiksave Cwmdu,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.47
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.35
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.88
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.24
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.8
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.9
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.11
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.09
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.15
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.23
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.27
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.23
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.27
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.17
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.56
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
525771,Kwiksave Cwmdu,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.05
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.15
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.46
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.46
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.09
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.67
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.0
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.17
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.41
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.66
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.16
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.84
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.0
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.95
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.92
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.86
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.53
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
525771,Kwiksave Cwmdu,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.78
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.2
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.16
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.46
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.78
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.41
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.61
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.58
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.4
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.61
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.11
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.15
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.26
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.61
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
525771,Kwiksave Cwmdu,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.0
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.0
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.82
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.1
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.71
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.64
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.27
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.62
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.85
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.84
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.8
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.16
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.14
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.16
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.67
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.23
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.8
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
525771,Kwiksave Cwmdu,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.03
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.06
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.56
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.11
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.43
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.39
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.88
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.69
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.16
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.17
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.06
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.78
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.25
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.74
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
525771,Kwiksave Cwmdu,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.95
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.1
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.15
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.25
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.07
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.39
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.17
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.1
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.09
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.04
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.26
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.77
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.25
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
525771,Kwiksave Cwmdu,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.46
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.72
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.5
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.27
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.9
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.25
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.53
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.53
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.77
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.62
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.35
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.53
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.89
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.96
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.21
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.94
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
525771,Kwiksave Cwmdu,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.56
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.9
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.66
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.64
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,N Current (RMS),A,34.2
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.33
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.04
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.25
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.75
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.01
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.97
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.96
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.07
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.84
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.97
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.93
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
525771,Kwiksave Cwmdu,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.67
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.01
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.7
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.95
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.24
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.75
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.54
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.55
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.86
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.96
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
