Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.61
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.4
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.43
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.25
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
525771,Kwiksave Cwmdu,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.59
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.68
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.6
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.64
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.1
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.57
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.57
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.76
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.91
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.93
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.27
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.87
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.56
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.11
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
525771,Kwiksave Cwmdu,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.97
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.02
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.03
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.04
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.63
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.3
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.09
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.18
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.43
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.95
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.87
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.18
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.97
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.61
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.65
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.97
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
525771,Kwiksave Cwmdu,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.1
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.61
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.34
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.78
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.57
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.83
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.9
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.68
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.86
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.56
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.4
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.09
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.2
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.57
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.12
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.05
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
525771,Kwiksave Cwmdu,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.97
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.48
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.52
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.23
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.22
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.92
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.04
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.44
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.98
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.49
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.8
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.36
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.54
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
525771,Kwiksave Cwmdu,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.57
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.95
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.77
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.6
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,N Current (RMS),A,37.5
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.22
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.3
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.4
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.16
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.63
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.98
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.11
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.46
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.88
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.35
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
525771,Kwiksave Cwmdu,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.48
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.2
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.17
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.81
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.1
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.01
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.98
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.29
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.75
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.75
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.26
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.64
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.83
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.63
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.28
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
525771,Kwiksave Cwmdu,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.72
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.26
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.89
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.98
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.12
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.13
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.53
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.36
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.56
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.67
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.63
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.6
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.76
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
525771,Kwiksave Cwmdu,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.66
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.04
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.42
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.35
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,N Current (RMS),A,39.5
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.05
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.37
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.78
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.52
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.75
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.6
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.05
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.69
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.2
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.66
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.01
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.12
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
525771,Kwiksave Cwmdu,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.01
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.26
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.74
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.48
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.45
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.37
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.39
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.19
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.55
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.69
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.09
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.15
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.84
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.84
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.69
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
525771,Kwiksave Cwmdu,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.84
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.28
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.99
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.7
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,N Current (RMS),A,46.4
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.7
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.83
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.49
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.4
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.32
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.39
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.32
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.01
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
