Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.75
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.96
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.87
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.73
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
525771,Kwiksave Cwmdu,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.13
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.33
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-15.38
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.68
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,N Current (RMS),A,47.0
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.2
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.53
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.06
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.89
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.77
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.41
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.74
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.28
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.47
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.95
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.11
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.29
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
525771,Kwiksave Cwmdu,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.61
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,14.84
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.74
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.56
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.6
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.77
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.13
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.19
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.2
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.99
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.78
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.6
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.34
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.72
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.56
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
525771,Kwiksave Cwmdu,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.57
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.55
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.13
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.71
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.13
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.06
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.6
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.4
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.11
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.77
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.41
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.44
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.62
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.66
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.41
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.28
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.13
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.32
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.86
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
525771,Kwiksave Cwmdu,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.49
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.57
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.24
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.83
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.95
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.47
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.35
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.4
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.52
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.22
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.12
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.45
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.33
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.05
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.87
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.02
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.2
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.52
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
525771,Kwiksave Cwmdu,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.35
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.05
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.66
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.79
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.31
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.18
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.51
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.25
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.09
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.88
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.45
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.98
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.33
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.15
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.69
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
525771,Kwiksave Cwmdu,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.0
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.1
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.66
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.63
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.64
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.73
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.42
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.8
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.98
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.28
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.06
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.63
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.98
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.47
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.64
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.46
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.97
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
525771,Kwiksave Cwmdu,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.21
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.21
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.78
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.69
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.29
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.35
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.75
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.83
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.1
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.49
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.88
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.12
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.2
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.78
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.75
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.99
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.67
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
525771,Kwiksave Cwmdu,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.82
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.62
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.42
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.89
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.92
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.46
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.83
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.03
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.17
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.51
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.34
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.87
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.83
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.29
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.96
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.13
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
525771,Kwiksave Cwmdu,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.88
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.56
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.31
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.86
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,N Current (RMS),A,27.8
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.87
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.31
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.32
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.8
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.91
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.83
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.21
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.15
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.51
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.66
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.87
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.25
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
525771,Kwiksave Cwmdu,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.37
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.88
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.05
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.46
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.04
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.76
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.55
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.84
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.64
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.79
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.43
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.27
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.57
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.53
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
