Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.57
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.55
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.64
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.85
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
525771,Kwiksave Cwmdu,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.06
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.48
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.8
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.8
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.23
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.81
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.3
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.47
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.81
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.72
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.09
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.55
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.22
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.01
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.5
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
525771,Kwiksave Cwmdu,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.09
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.74
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.37
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.66
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,N Current (RMS),A,32.1
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.84
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.22
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.2
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.82
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.74
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.73
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.2
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.83
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.97
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.26
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.41
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.26
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.82
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
525771,Kwiksave Cwmdu,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.72
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.29
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.07
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.85
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.13
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.79
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.75
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.77
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.1
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.5
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.35
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.89
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.21
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.47
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.33
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.45
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.5
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.17
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
525771,Kwiksave Cwmdu,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.63
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.76
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.57
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.7
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.58
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.39
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.84
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.45
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.93
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.22
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.72
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.38
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.3
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.11
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.36
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.28
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.09
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
525771,Kwiksave Cwmdu,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.42
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.22
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.92
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.16
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.4
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.8
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.38
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.33
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.46
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.43
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.66
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.44
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.83
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.72
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.75
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.16
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.41
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.73
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
525771,Kwiksave Cwmdu,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.56
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.94
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.12
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.82
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.31
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,N Current (RMS),A,26.9
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.7
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.62
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.54
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.65
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.47
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.24
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.4
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.08
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.38
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.76
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.15
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.62
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.22
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
525771,Kwiksave Cwmdu,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.41
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.72
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.42
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.08
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.39
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.4
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.83
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.98
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.49
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.09
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.04
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.6
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.85
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.24
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.96
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.26
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
525771,Kwiksave Cwmdu,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.34
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.03
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.38
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.72
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.02
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.82
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.99
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.61
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.64
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.38
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.82
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.32
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.66
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.82
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.27
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.51
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.11
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.97
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.08
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.91
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
525771,Kwiksave Cwmdu,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.6
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.71
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.54
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.24
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.42
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.05
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.85
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.21
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.1
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.8
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.52
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.53
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.1
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.9
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.79
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.32
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.55
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.0
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.36
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
525771,Kwiksave Cwmdu,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.17
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.91
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.17
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.63
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.81
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.35
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.84
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.47
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.52
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.55
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.87
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.02
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.09
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
