Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.6
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.05
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.94
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.63
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.22
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
525771,Kwiksave Cwmdu,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.21
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.79
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.59
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.44
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.88
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.04
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.16
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.97
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.48
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.9
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.16
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.22
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.96
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.6
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.8
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.64
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.85
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.54
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.12
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
525771,Kwiksave Cwmdu,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.84
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.73
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.91
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.66
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.7
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.83
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.36
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.92
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.03
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.6
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.74
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.89
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.14
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.67
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.65
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.6
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.05
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.96
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.21
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
525771,Kwiksave Cwmdu,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.67
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.42
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.91
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.28
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.3
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.75
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.46
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.47
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.62
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.0
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.97
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.07
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.66
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.58
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.02
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.56
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.65
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.42
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
525771,Kwiksave Cwmdu,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.09
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.88
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.11
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.58
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.9
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.5
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.69
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.18
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.57
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.06
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.82
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.11
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.82
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.34
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.3
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.2
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.14
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.69
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.11
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.02
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
525771,Kwiksave Cwmdu,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.57
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.01
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.17
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.84
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,N Current (RMS),A,32.1
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.01
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.8
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.04
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.96
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.22
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.81
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-13.93
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.63
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.04
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.2
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.6
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.44
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.85
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.4
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.39
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
525771,Kwiksave Cwmdu,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.07
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.29
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.01
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.26
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,N Current (RMS),A,33.1
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.69
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.38
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.43
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.34
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.85
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.51
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.45
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.8
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.54
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.19
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.9
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.54
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.99
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.98
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
525771,Kwiksave Cwmdu,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.61
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.23
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.34
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.99
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.04
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,N Current (RMS),A,34.3
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.01
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.22
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.95
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.89
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.35
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.76
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.16
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.64
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.95
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.51
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.02
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.8
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.63
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.96
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
525771,Kwiksave Cwmdu,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.18
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.84
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.12
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.69
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.78
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.09
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.9
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.68
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.33
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.2
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.21
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.7
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-15.79
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.62
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.17
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.1
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.1
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.19
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.8
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.27
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.63
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.39
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
525771,Kwiksave Cwmdu,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.83
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.99
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.87
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.62
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,N Current (RMS),A,33.3
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.03
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.87
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.52
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.77
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.97
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.62
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-16.06
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.4
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.18
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.74
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.09
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.62
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.43
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.24
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.14
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
525771,Kwiksave Cwmdu,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.13
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.46
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.53
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.25
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.55
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.06
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.13
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.73
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.88
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.52
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.37
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.0
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.77
