Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.84
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.6
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.8
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.1
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.97
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.82
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.14
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
525771,Kwiksave Cwmdu,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.06
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.81
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.13
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.59
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.87
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.29
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.88
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.81
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.53
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.98
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.71
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.59
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-17.14
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.99
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.9
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.9
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.1
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.26
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.49
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.14
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.34
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.25
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.2
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
525771,Kwiksave Cwmdu,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.12
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.43
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.04
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.93
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.67
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,N Current (RMS),A,31.0
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.2
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.61
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.59
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.89
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.6
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.03
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.52
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.01
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.46
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.35
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.5
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.83
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.41
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.32
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.66
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
525771,Kwiksave Cwmdu,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.66
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.35
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.99
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.18
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.31
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.96
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.89
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.9
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.89
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.37
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.18
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.42
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.53
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.42
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.65
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.86
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.0
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.69
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.62
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.25
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
525771,Kwiksave Cwmdu,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.09
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.65
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.8
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.21
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.5
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.65
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.67
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.79
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.43
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.34
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.94
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.68
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.78
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.49
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.37
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.99
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.87
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.25
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.48
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
525771,Kwiksave Cwmdu,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.01
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.82
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.2
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.35
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.46
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.25
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.99
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.87
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.81
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.38
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,32.28
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.19
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.98
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-23.04
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.5
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.1
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.6
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.38
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.48
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.54
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.52
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.78
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
525771,Kwiksave Cwmdu,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.95
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.85
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.61
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.56
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.49
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.15
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.44
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.89
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.84
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.67
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.09
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.85
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.47
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.27
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.16
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.55
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.41
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.17
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.22
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
525771,Kwiksave Cwmdu,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.27
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.29
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.8
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.82
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.95
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.9
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.1
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.33
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.49
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.31
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.95
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.33
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.41
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.25
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.7
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.2
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.6
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.0
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.69
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.09
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.62
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.12
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
525771,Kwiksave Cwmdu,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.88
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.7
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.8
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.42
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.84
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.8
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.5
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.39
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.88
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.08
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.65
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.82
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.94
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.64
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.98
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.93
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.74
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.87
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.87
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.71
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.47
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.99
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
525771,Kwiksave Cwmdu,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.69
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.85
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.64
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.64
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.95
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.9
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.4
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.62
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.58
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.54
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.36
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.31
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.44
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.87
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-18.75
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-22.79
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.97
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-75.85
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.51
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.6
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.41
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.48
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
525771,Kwiksave Cwmdu,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.4
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.99
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.25
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.74
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.69
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.4
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.4
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.38
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.92
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.88
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.78
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
