Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.87
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.96
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.98
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.84
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.96
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.37
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.57
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.07
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.49
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.67
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.04
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
525771,Kwiksave Cwmdu,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.92
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.72
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.84
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.14
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.29
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.68
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.93
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.63
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.31
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.52
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.4
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.43
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.17
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.0
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.88
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.29
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.92
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.84
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.5
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
525771,Kwiksave Cwmdu,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.56
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.67
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.62
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.66
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.19
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.8
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.9
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.8
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.68
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.84
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.56
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.88
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.89
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.1
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.67
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-23.13
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.86
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.7
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.4
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.66
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.37
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.15
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.79
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.02
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,89.25
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
525771,Kwiksave Cwmdu,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.44
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.56
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-15.3
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.51
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.11
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.4
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.3
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.25
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.19
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.57
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.32
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.5
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.29
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.6
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.28
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.69
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.04
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.43
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.91
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.61
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.49
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.95
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.47
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
525771,Kwiksave Cwmdu,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.4
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.57
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-15.04
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.21
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.73
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.5
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.1
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.7
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.7
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.67
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.48
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.3
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-2.22
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.89
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.97
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.58
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.98
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.92
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.2
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.22
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.71
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.6
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.08
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.97
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
525771,Kwiksave Cwmdu,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.6
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.51
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.82
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.03
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.18
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.9
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.3
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.72
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.44
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.3
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.46
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.74
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.36
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-14.69
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.34
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.86
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.44
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.45
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.96
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.43
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.11
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.37
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
525771,Kwiksave Cwmdu,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.84
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.81
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.95
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.2
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.73
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.9
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.2
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.38
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.99
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.59
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.65
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.76
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.65
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.78
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-15.41
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.92
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.63
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.72
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.05
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.48
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.27
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.01
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
525771,Kwiksave Cwmdu,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.71
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.75
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-15.19
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.07
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.56
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.4
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.2
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.12
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.63
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.08
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.0
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.43
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,N Current (RMS),A,44.2
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.51
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.47
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.9
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.51
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.5
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.91
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.2
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.73
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.69
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.55
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.54
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.5
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.26
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.16
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
525771,Kwiksave Cwmdu,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.66
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.09
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.58
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.53
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.23
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.6
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.9
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.74
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.45
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.33
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.18
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.59
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.11
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-17.13
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.96
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.39
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.02
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.25
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.67
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.15
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.69
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
525771,Kwiksave Cwmdu,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.28
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.61
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.91
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.05
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.54
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.7
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.5
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.17
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.57
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.6
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.1
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.15
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.96
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.18
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.39
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.71
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.63
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.41
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.6
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.4
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.9
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.68
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-69.59
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.06
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.97
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.46
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.45
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
525771,Kwiksave Cwmdu,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.52
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.23
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.71
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.87
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.84
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.5
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.5
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.69
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.74
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.83
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.54
