Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.1
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.81
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.96
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.19
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.28
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.33
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.64
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.1
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.7
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-69.85
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.29
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.28
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.12
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.1
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
525771,Kwiksave Cwmdu,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.85
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.27
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.71
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.09
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.05
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.5
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.89
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.24
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.45
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.31
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.23
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.39
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.52
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.95
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-17.33
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-22.62
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.69
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.6
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.3
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.92
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.39
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.04
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.38
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,88.18
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
525771,Kwiksave Cwmdu,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.47
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.17
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-15.13
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.77
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.21
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,112.3
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.1
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.49
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.88
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.75
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.0
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.56
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.92
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.49
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.75
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-16.25
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.05
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.29
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.0
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.03
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.2
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.89
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.49
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.45
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
525771,Kwiksave Cwmdu,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.67
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.36
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.68
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.87
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.76
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.0
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.5
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.21
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.8
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.39
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.17
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.9
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.53
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.96
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.81
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.67
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.81
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.8
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.7
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.6
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.45
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-71.36
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.56
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.44
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.3
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.67
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
525771,Kwiksave Cwmdu,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.8
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.97
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-15.07
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.63
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.66
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,107.1
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.6
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.63
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.33
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.56
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.53
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.67
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-38.71
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,33.05
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.84
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-21.07
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-25.13
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.79
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.1
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.1
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.8
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.4
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-77.06
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,74.85
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.39
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.69
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,95.36
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
525771,Kwiksave Cwmdu,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.22
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.29
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.51
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.82
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.59
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,112.6
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.32
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.24
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.34
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.7
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.46
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.21
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.91
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.17
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-18.54
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.45
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.34
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.3
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.1
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.63
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.92
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.15
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.15
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.61
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,92.71
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
525771,Kwiksave Cwmdu,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.08
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.48
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.34
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.78
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.62
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.3
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.6
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.21
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.56
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.17
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.76
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.56
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.09
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.71
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-18.12
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-23.7
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.71
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.7
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.4
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.9
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.37
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.15
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.18
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.19
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.62
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,96.01
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
525771,Kwiksave Cwmdu,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.27
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.32
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.39
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.13
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.73
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,100.9
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.45
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.66
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.71
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.92
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.27
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.17
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.08
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.53
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.52
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.88
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.7
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.2
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.04
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.67
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.24
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.15
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,91.43
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
525771,Kwiksave Cwmdu,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.03
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.1
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.15
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.87
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.84
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.83
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.15
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.87
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.66
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-35.49
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.46
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.87
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.84
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.25
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.9
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.1
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.6
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.65
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-71.66
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.38
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.56
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.02
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,88.25
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
525771,Kwiksave Cwmdu,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.68
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.2
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.58
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.05
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.92
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.09
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.21
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.09
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.0
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.66
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.3
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.92
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.11
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-16.7
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.89
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.72
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.1
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.7
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.08
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.62
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.37
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.23
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.23
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
525771,Kwiksave Cwmdu,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.82
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.89
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.0
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.04
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.66
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.1
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.4
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
