Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.92
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.3
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.37
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.75
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.82
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.53
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.92
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.73
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.97
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.9
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.65
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.9
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.8
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.8
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.22
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.56
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.9
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.19
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.19
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
525771,Kwiksave Cwmdu,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.69
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.99
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.6
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.98
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.42
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,N Current (RMS),A,24.9
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.26
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.16
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.32
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.22
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.09
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.86
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.22
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.84
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.86
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.14
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.1
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.2
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.76
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.93
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.54
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.16
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,83.01
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
525771,Kwiksave Cwmdu,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.31
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.58
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.27
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.26
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.24
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.9
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.9
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.16
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.15
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.01
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.51
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.93
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.08
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.66
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.45
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.44
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.9
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-69.15
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.37
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.55
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.18
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,87.65
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
525771,Kwiksave Cwmdu,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.57
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.02
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.05
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.75
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.51
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.36
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.16
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.54
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.1
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.21
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.75
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.88
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.7
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.12
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.61
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.33
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.9
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.43
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.24
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.61
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.63
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,84.83
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
525771,Kwiksave Cwmdu,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.41
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.65
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.45
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.28
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.7
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.9
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.18
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.99
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.34
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.96
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.25
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.13
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.34
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.26
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.25
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.98
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.68
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.63
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.32
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.7
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
525771,Kwiksave Cwmdu,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.81
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.07
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.26
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.61
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.4
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.5
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.36
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.84
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.3
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.99
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.79
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,N Current (RMS),A,38.5
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.9
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.03
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.42
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.88
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.21
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.02
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.17
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.34
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.16
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.64
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
525771,Kwiksave Cwmdu,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.59
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.13
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.08
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.11
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.28
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.0
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.4
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.2
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.4
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.53
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.02
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.24
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.25
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.64
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.61
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.63
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.41
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.25
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.38
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.27
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.5
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.86
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.33
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
525771,Kwiksave Cwmdu,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.63
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.46
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.77
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.92
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-16.43
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.76
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.1
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.06
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.05
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.44
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.73
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.22
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.9
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.43
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.29
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.47
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.12
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.04
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.92
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.93
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.89
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.43
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.39
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,88.69
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
525771,Kwiksave Cwmdu,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.05
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.59
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.78
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.81
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.54
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.3
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.2
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.85
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.44
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.5
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.37
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.86
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.1
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.54
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.88
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.52
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.37
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.29
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.9
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.75
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.5
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.51
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.6
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.06
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
525771,Kwiksave Cwmdu,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.66
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.47
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.72
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.76
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.97
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,N Current (RMS),A,25.2
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.7
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.54
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.02
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.27
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.23
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.15
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.66
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.05
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.04
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.09
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.26
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.62
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.21
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.87
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.05
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.97
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.02
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
525771,Kwiksave Cwmdu,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.56
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.41
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.72
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.43
