Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.39
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.92
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.44
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.43
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.01
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.85
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.94
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.38
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-15.42
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.81
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.27
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.62
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.22
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.94
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.08
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.58
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
525771,Kwiksave Cwmdu,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.82
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.96
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.83
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.73
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.44
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.51
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.09
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.03
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.56
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.6
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.47
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.04
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.63
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.22
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.23
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.63
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.01
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.53
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.28
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.02
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
525771,Kwiksave Cwmdu,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.59
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.26
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.33
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.4
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.17
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.27
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.19
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.05
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.55
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.83
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.32
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.78
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.08
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.15
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.13
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.12
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.33
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.8
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.36
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
525771,Kwiksave Cwmdu,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.96
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.38
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.54
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.94
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.79
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.34
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.98
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.85
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.3
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.61
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.25
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.87
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.82
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.45
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.48
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.64
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.33
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.16
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.8
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.42
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.32
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
525771,Kwiksave Cwmdu,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.81
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.15
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.11
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.18
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.58
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.19
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.32
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.3
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.42
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.9
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.57
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,34.94
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.31
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-19.02
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-25.41
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.95
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,185.3
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.72
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.89
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.7
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.11
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.26
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
525771,Kwiksave Cwmdu,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.88
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.62
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.27
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.43
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.06
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.81
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.57
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.34
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-2.81
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.61
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.71
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.11
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.16
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.49
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.41
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.54
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.53
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.79
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.83
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.54
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
525771,Kwiksave Cwmdu,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.92
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.08
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.22
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.6
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.04
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,N Current (RMS),A,20.1
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.8
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.46
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.16
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.23
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.85
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.47
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.37
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.35
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.15
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.29
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.01
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.78
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.59
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.38
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.13
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.63
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
525771,Kwiksave Cwmdu,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.04
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.3
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.44
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.12
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.05
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.14
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.81
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.12
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.72
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.57
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.05
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.1
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.48
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.4
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.56
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.46
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.24
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.41
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.0
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.45
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.27
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
525771,Kwiksave Cwmdu,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.09
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.93
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.96
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.42
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.23
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,N Current (RMS),A,20.3
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.11
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,23.03
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.32
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.14
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.94
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.94
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.06
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.47
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.13
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.77
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.16
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.69
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.76
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.89
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.74
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.83
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.21
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
525771,Kwiksave Cwmdu,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.72
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.77
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.78
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.18
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.43
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.54
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.2
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.0
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.52
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.06
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.19
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.3
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.67
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.19
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.04
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.92
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.01
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.43
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.72
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.3
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.69
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
525771,Kwiksave Cwmdu,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.72
