Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.88
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.45
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.06
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.81
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,N Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.2
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.97
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.13
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.29
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.56
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.18
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.18
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.62
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.89
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.09
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.1
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.76
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.63
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.57
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.57
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.84
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.85
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
525771,Kwiksave Cwmdu,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.76
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.79
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.49
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.78
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.94
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,N Current (RMS),A,21.6
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.28
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.5
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.68
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.62
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.41
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.85
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.51
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.55
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.29
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.55
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.36
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.6
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.89
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.8
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
525771,Kwiksave Cwmdu,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.09
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.32
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.33
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.95
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,N Current (RMS),A,22.3
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.53
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.89
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.59
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.48
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.65
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.44
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.77
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.72
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.12
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.37
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.81
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.43
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
525771,Kwiksave Cwmdu,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.76
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.52
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.95
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.82
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.05
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.68
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.62
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.32
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.9
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.03
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.4
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.76
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.8
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.06
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.17
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.54
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.27
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.2
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
525771,Kwiksave Cwmdu,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.26
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.75
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.18
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.98
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.83
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,N Current (RMS),A,19.7
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.64
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.64
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.69
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.89
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.46
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.52
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.17
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.35
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.95
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.13
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.87
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.24
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.04
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.42
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
525771,Kwiksave Cwmdu,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.66
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.4
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.2
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.23
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.11
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.28
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.3
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.57
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.46
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.19
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.07
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.63
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.12
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.71
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.81
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.19
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.19
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.69
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.8
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
525771,Kwiksave Cwmdu,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.8
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.57
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.08
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.35
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.45
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,N Current (RMS),A,22.9
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.71
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.96
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.7
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.29
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.0
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.61
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.35
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.21
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.5
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.51
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.69
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.1
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
525771,Kwiksave Cwmdu,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.44
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.29
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.15
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.18
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.36
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.1
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.9
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.8
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.75
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.69
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.33
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.25
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.79
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.33
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.63
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.7
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.76
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.18
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.77
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.89
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.69
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.74
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
525771,Kwiksave Cwmdu,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.69
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.44
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.18
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.1
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.98
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,N Current (RMS),A,28.9
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.27
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.75
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.18
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.59
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.05
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.76
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.61
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.25
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.67
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.53
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.63
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
525771,Kwiksave Cwmdu,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.44
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.03
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.34
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.35
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.32
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.51
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.1
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.3
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.25
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.7
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.85
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.69
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.71
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.48
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.33
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.6
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.42
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.77
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.57
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.59
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.75
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.62
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.56
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.45
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
