Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
525771,Kwiksave Cwmdu,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.3
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.93
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.24
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.42
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.09
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.38
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.5
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.2
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.78
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.45
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.38
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.68
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.36
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.19
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.3
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.82
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.1
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.76
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.19
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.46
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.45
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
525771,Kwiksave Cwmdu,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.26
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.94
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.64
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.54
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.87
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.49
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.8
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.8
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.81
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.25
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.09
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.62
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.61
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.1
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.54
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.33
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.04
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.94
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.06
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,71.49
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
525771,Kwiksave Cwmdu,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.32
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.94
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.58
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.43
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.92
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.4
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.7
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.77
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.25
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.32
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.33
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.15
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.74
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.65
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.71
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.15
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.89
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.25
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.03
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.43
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.49
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.68
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
525771,Kwiksave Cwmdu,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.52
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.23
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-10.89
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.77
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.43
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.1
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.41
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.34
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.0
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.37
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.94
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.49
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.81
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.15
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.32
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.42
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.72
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.14
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.07
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
525771,Kwiksave Cwmdu,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-12.73
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.35
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.02
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.06
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.37
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.35
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.56
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.55
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.82
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.85
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.32
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.32
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.94
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.31
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.36
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.04
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.17
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.24
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
525771,Kwiksave Cwmdu,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.01
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.74
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.1
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.45
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-15.5
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.88
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.3
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.42
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.73
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.13
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.15
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.65
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.12
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.9
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.6
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.27
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.64
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.82
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.12
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.13
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
525771,Kwiksave Cwmdu,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.85
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.11
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.93
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.76
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.13
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.1
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.1
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.9
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.42
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.63
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.5
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.28
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.92
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.29
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.4
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.48
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.22
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.07
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.7
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.65
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.61
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
525771,Kwiksave Cwmdu,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.39
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.7
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.46
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.82
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.54
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.9
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.41
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.38
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.07
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.26
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.15
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.26
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.72
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.68
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.71
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.69
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.17
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.93
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
525771,Kwiksave Cwmdu,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.02
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.0
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.3
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.88
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.27
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.1
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.5
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.16
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.62
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.69
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.66
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.07
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.52
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.73
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.85
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.88
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.82
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.68
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.73
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.56
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
525771,Kwiksave Cwmdu,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.31
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.49
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.37
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.96
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.8
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.37
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.42
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.75
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.25
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.96
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.18
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.63
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.45
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.88
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
