Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.41
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.57
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
525771,Kwiksave Cwmdu,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.25
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.74
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.88
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.58
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.72
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.9
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.4
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.15
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.04
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.58
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.32
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.08
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.03
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.19
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.61
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.68
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.91
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.64
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.44
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
525771,Kwiksave Cwmdu,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.55
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.29
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.56
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.72
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,N Current (RMS),A,21.9
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.1
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.78
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.84
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.9
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.07
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.39
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.32
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.11
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.64
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.32
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.09
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.76
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.59
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
525771,Kwiksave Cwmdu,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.58
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.48
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.3
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.63
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.73
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.1
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.3
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.67
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.12
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.41
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.34
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.81
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.44
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.57
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.13
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.6
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.24
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.57
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.15
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
525771,Kwiksave Cwmdu,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.88
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.62
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.8
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-15.01
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.5
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.7
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,113.4
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.2
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.43
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.0
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.16
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.71
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.91
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.38
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.1
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.13
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.46
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.38
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.62
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.33
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.46
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
525771,Kwiksave Cwmdu,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.47
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.62
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.81
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.16
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.7
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.9
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.94
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.62
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.31
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.24
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.18
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.3
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.39
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.99
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.85
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.82
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.87
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
525771,Kwiksave Cwmdu,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.95
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.28
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.64
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.24
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.78
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.87
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.33
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.19
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.84
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.39
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.79
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.73
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.68
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.87
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.27
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.03
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.53
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.91
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
525771,Kwiksave Cwmdu,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.99
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.76
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.77
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.96
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.61
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,N Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.13
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.55
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.38
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.45
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.55
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.99
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.08
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.27
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.92
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.01
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.59
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
525771,Kwiksave Cwmdu,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.39
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.22
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.27
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.3
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.38
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.9
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.34
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.4
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.45
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.56
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.58
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.33
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.14
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.52
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.74
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.77
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.07
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.64
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
525771,Kwiksave Cwmdu,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.74
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.51
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-9.98
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.75
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.18
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.53
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.6
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.3
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.13
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.87
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.23
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.96
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.69
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.55
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.73
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.81
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
525771,Kwiksave Cwmdu,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.95
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.74
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.05
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.31
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.4
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.9
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.01
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.56
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.21
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.67
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.74
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.71
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.33
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.65
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
