Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.33
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.61
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.19
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.95
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
525771,Kwiksave Cwmdu,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.09
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.49
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.61
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.62
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.39
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.93
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.72
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.58
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.77
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.15
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.3
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.46
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.25
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.9
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.52
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
525771,Kwiksave Cwmdu,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.72
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.44
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.31
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.17
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.31
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.8
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.54
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.56
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.38
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.56
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.09
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.3
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.78
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
525771,Kwiksave Cwmdu,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.69
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.67
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.64
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.49
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.83
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.32
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.77
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.94
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.99
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.69
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.97
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.08
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.73
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.59
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.52
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.42
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
525771,Kwiksave Cwmdu,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.99
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.39
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.42
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.99
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.62
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.7
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.41
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.58
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.28
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.98
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.52
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.24
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.35
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.15
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.14
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.51
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.91
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.2
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.81
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
525771,Kwiksave Cwmdu,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.06
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.79
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.5
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.52
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.81
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.73
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.03
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.53
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.52
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.8
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.29
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.71
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.4
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.03
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
525771,Kwiksave Cwmdu,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.98
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.7
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.74
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.8
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.46
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.2
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.95
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.78
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.46
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.72
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.31
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.62
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.08
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.7
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.76
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.59
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.51
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.04
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
525771,Kwiksave Cwmdu,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.08
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.05
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.81
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.69
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-15.15
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.45
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.6
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.7
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.08
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.99
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.41
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.52
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.44
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.12
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.25
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.19
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.02
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.18
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.52
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.47
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.55
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
525771,Kwiksave Cwmdu,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.89
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.96
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.22
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.57
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.68
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.1
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.65
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,N Current (RMS),A,33.1
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.14
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.2
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.45
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.52
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.79
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.25
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.46
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.84
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
525771,Kwiksave Cwmdu,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.51
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.91
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.68
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.64
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.5
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.2
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.81
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.65
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.39
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.21
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.89
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.98
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.36
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.13
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.6
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.44
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
525771,Kwiksave Cwmdu,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.74
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.62
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.78
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.86
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.02
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.44
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,N Current (RMS),A,21.8
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.9
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.44
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.46
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.31
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.75
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.91
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.1
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.13
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
