Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.54
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.62
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.52
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.3
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.51
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
525771,Kwiksave Cwmdu,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-24.98
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.44
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.36
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.97
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-16.78
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.7
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,N Current (RMS),A,23.7
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.5
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,116.1
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.6
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.44
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.54
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.65
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.28
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.77
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.84
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.8
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.68
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.93
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.56
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
525771,Kwiksave Cwmdu,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.49
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.5
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.56
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.26
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.57
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.1
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.78
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.75
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.01
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.2
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.43
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.43
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.4
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.36
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.28
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.14
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.82
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.71
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
525771,Kwiksave Cwmdu,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.6
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.72
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.86
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.97
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.61
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.07
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.89
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.84
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.33
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.84
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.29
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.28
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.98
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
525771,Kwiksave Cwmdu,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.21
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.74
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.02
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.17
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,N Current (RMS),A,22.7
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.64
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.26
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.76
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.54
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.95
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.03
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.48
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.82
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.06
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.43
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.67
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.61
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.63
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
525771,Kwiksave Cwmdu,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.11
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.39
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.46
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.68
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.97
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.61
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.3
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.3
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.84
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.69
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.68
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.58
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.05
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.48
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.84
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.87
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.35
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
525771,Kwiksave Cwmdu,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.18
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.3
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.18
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.26
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.63
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.41
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.51
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.31
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.45
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.32
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.27
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.39
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.84
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.66
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.97
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.34
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
525771,Kwiksave Cwmdu,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.52
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.5
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.16
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.66
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.49
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.46
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.66
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.45
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.76
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.19
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.21
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.52
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.59
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.8
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.39
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.08
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.73
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
525771,Kwiksave Cwmdu,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.59
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.28
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.35
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.45
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.7
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.7
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.15
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.55
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.37
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.33
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.75
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.11
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.16
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.95
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.0
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.06
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.59
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.87
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.87
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.29
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
525771,Kwiksave Cwmdu,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.93
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.54
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.91
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.26
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.26
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,N Current (RMS),A,23.6
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.57
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.93
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.88
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.08
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.9
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.53
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.52
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.11
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.89
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.65
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.51
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.16
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.55
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
525771,Kwiksave Cwmdu,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.15
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.41
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.37
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.38
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.91
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,N Current (RMS),A,21.8
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.37
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.61
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.29
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.81
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.34
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.97
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.14
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
