Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.3
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.24
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.15
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.25
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.55
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
525771,Kwiksave Cwmdu,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.79
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.93
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.31
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.9
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.37
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.35
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.73
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.93
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.18
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.19
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.12
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.16
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.38
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.11
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.57
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.46
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.47
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
525771,Kwiksave Cwmdu,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.83
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.54
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.9
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.97
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.75
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.2
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.32
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.1
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.26
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.32
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.2
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.43
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.27
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.05
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.88
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.71
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.66
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.16
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
525771,Kwiksave Cwmdu,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.9
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.78
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.44
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.26
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.95
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.43
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.13
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.38
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.68
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.09
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.93
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.96
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.56
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.11
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.96
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.09
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.35
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
525771,Kwiksave Cwmdu,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.91
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.51
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.41
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.21
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.92
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.62
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.81
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.24
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.38
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.16
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.23
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.18
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.85
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.16
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.71
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.53
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.61
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
525771,Kwiksave Cwmdu,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.52
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.41
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.1
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.63
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,N Current (RMS),A,25.4
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.57
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.69
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.41
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.9
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.41
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.33
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.24
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.01
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.55
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.4
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.91
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.68
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
525771,Kwiksave Cwmdu,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.1
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.48
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.19
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.68
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.57
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.45
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.53
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.83
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.49
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.47
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.74
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.45
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.04
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.32
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.93
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
525771,Kwiksave Cwmdu,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.33
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.51
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.72
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.28
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.31
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.95
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.58
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.0
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.59
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.77
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.64
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.65
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.33
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.13
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.27
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.14
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
525771,Kwiksave Cwmdu,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.92
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.43
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.21
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.16
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.7
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.7
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.45
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.06
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.14
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.35
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.6
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.84
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.43
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.34
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.62
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.21
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.34
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.93
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
525771,Kwiksave Cwmdu,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.61
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.23
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.53
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.57
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.31
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.4
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.28
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.07
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.79
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.2
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.23
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.81
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.74
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.39
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.2
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.8
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.79
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.84
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.25
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.58
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.34
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
525771,Kwiksave Cwmdu,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.82
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.07
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.15
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.84
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,34.2
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.87
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.28
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.99
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.57
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.41
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.02
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.88
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.87
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.76
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
525771,Kwiksave Cwmdu,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
