Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.6
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.32
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.11
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.46
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.48
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.6
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
525771,Kwiksave Cwmdu,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.69
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.5
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.04
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.33
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.9
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.44
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.27
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.94
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.13
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.26
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.12
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.61
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.72
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.23
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.04
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.64
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.79
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.35
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.93
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
525771,Kwiksave Cwmdu,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.19
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.14
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.71
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.61
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.47
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.48
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.42
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.44
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.24
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.85
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.35
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.62
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.7
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.2
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.65
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.97
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.75
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.97
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
525771,Kwiksave Cwmdu,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.97
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.68
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.58
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.35
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.1
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.6
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.23
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.26
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.67
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-2.89
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.92
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.77
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.41
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.09
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.23
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.66
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.5
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.98
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.46
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.77
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
525771,Kwiksave Cwmdu,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.84
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.18
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.51
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.44
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.94
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.63
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.27
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.42
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.01
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.18
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.83
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.07
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.44
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.41
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.6
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.82
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.31
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.7
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.23
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.84
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
525771,Kwiksave Cwmdu,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.76
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.96
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.21
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.51
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.94
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.7
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.1
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.55
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.52
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.37
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.12
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.0
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.16
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.49
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.14
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.55
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.4
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.54
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.22
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.11
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.47
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.65
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
525771,Kwiksave Cwmdu,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.3
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.26
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.62
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.62
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.62
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,24.1
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.7
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.9
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.18
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.06
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.75
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.83
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.47
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.37
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.97
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.6
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.72
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.33
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.31
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.0
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.83
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.34
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.22
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
525771,Kwiksave Cwmdu,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.19
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.3
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.64
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.59
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.28
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.9
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.12
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.06
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.72
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.99
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.0
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.04
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.14
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.27
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.53
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.67
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.15
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.26
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.92
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
525771,Kwiksave Cwmdu,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.59
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.03
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.06
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.01
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.6
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.0
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.26
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.24
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.83
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.1
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.57
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.57
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.46
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.43
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.2
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.58
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.79
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.87
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.84
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.51
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
525771,Kwiksave Cwmdu,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.07
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.91
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.38
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.01
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.79
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.5
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.9
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.46
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.92
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.31
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.88
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.47
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.78
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.23
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.18
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.51
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.34
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.3
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.02
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.37
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.83
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.73
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.32
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
525771,Kwiksave Cwmdu,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.89
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.39
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.84
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.07
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.61
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.2
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.57
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.58
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.28
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.79
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-38.31
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,33.77
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.79
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-21.33
