Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.71
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.32
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.4
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.6
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.3
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.51
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.38
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.04
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.05
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.08
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.62
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
525771,Kwiksave Cwmdu,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.04
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.12
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.33
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.53
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.39
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.9
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.58
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.46
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.7
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.63
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,36.9
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.04
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.68
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.3
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.9
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.32
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.16
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.41
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.67
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.98
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.3
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
525771,Kwiksave Cwmdu,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.88
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.51
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.19
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.98
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.96
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.6
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-7.0
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.54
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.74
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.75
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.11
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.57
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.0
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.86
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.56
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.73
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.59
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.87
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.65
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.13
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.53
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
525771,Kwiksave Cwmdu,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.71
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.35
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.55
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.56
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.95
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,23.9
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.8
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.45
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.23
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.28
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.93
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.76
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.54
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.13
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.25
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.39
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.66
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.69
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.51
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.71
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.4
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.74
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
525771,Kwiksave Cwmdu,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.02
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.35
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.15
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.81
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,24.2
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.3
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.43
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.42
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.89
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.75
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.97
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.32
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.36
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.25
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.35
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.5
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.32
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.38
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.97
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.39
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.53
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
525771,Kwiksave Cwmdu,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.3
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.37
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.6
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.53
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.9
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.9
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.2
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.7
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.92
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.16
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.62
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.4
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.39
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.02
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.34
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.43
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.19
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.1
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.95
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.6
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.82
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.67
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.33
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.94
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
525771,Kwiksave Cwmdu,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.12
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.85
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.34
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.26
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.5
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.1
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.64
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.16
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.24
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.37
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.8
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.71
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.75
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-15.31
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.01
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.67
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.4
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.97
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.89
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.6
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.07
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.29
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
525771,Kwiksave Cwmdu,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.98
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.87
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.23
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.34
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.4
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.5
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.76
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.32
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.91
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.79
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.57
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.32
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.18
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.34
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.08
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.99
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.84
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.3
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.03
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.58
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
525771,Kwiksave Cwmdu,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.89
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.29
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.75
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.73
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.75
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.1
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.98
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.44
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.63
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.93
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.49
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.61
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.42
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.53
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.79
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.03
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.15
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.13
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.31
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.69
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.98
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.72
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
525771,Kwiksave Cwmdu,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.73
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.59
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.67
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.79
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.82
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,108.7
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.61
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.75
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.17
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.53
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.97
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.9
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.5
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.02
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.51
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.29
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.83
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.03
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.55
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.35
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.49
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
525771,Kwiksave Cwmdu,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.17
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.99
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.27
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.13
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.34
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.7
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.3
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.95
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.0
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.03
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.49
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.53
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
