Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.45
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.31
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.31
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.26
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.68
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.9
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.3
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.18
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.6
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.4
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.43
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.02
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
525771,Kwiksave Cwmdu,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.01
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.1
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.88
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.51
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.6
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.99
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.49
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.18
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.25
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.69
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.17
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.93
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-14.26
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.14
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.71
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.05
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.0
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.3
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.12
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.57
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
525771,Kwiksave Cwmdu,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.59
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.29
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.61
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.68
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.18
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.3
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.22
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.1
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.42
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.86
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.28
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.79
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.22
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-17.6
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.84
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.39
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.4
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.1
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.23
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.61
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,72.42
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.51
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.83
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.7
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
525771,Kwiksave Cwmdu,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.71
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.29
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.94
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.87
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.67
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.7
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.8
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.7
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.98
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.05
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.3
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.1
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.84
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.12
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-16.14
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.88
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.09
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.3
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.4
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.8
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.31
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.77
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.71
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.01
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.57
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.54
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
525771,Kwiksave Cwmdu,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.16
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.55
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.75
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.24
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.87
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.7
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.18
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.09
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.41
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.49
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.69
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.75
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.28
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.49
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.9
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.19
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.92
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.39
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.5
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.35
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.36
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
525771,Kwiksave Cwmdu,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.93
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.69
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.68
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.17
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.58
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,26.6
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.6
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.24
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.95
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.98
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.79
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.67
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.07
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.1
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.13
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.29
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.57
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.16
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.16
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.41
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.97
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.35
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
525771,Kwiksave Cwmdu,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.86
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.25
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.73
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.47
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.9
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.9
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.41
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.14
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.48
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.07
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.72
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.27
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.48
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.61
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.04
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.89
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.9
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.1
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.58
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.6
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.61
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.41
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.29
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.61
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
525771,Kwiksave Cwmdu,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.65
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.5
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.11
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.8
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.56
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.65
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.47
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.31
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.41
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.9
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.37
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.06
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.79
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.13
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.79
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.52
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.34
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.05
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.65
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.82
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
525771,Kwiksave Cwmdu,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.24
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.28
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.82
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.85
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.29
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,26.1
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.09
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.12
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.64
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.69
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.3
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,40.9
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.89
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.1
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.4
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-17.38
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.92
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.02
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.7
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.1
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.92
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.64
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.65
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.59
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.14
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
525771,Kwiksave Cwmdu,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.84
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.49
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.15
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.36
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.47
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.7
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.52
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.83
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.99
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.46
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.77
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.66
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.34
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-16.15
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.71
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.07
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.75
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.86
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.15
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.71
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.94
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
525771,Kwiksave Cwmdu,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.5
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.8
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.75
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.69
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.6
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.66
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.01
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.66
