Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.72
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.92
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.78
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.48
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.21
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.0
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.97
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.26
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.66
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.67
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.25
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.56
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.16
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
525771,Kwiksave Cwmdu,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.2
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.44
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.52
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.97
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.6
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.6
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.92
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.84
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.33
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.87
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.23
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,31.08
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.06
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-17.0
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.1
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.99
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.2
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.3
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-69.39
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.14
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.97
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.55
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.53
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
525771,Kwiksave Cwmdu,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.69
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.58
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.08
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.35
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.15
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.9
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.31
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.01
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.65
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.67
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.02
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.35
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.81
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.69
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.43
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.03
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.1
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.7
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.02
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.45
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.35
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.93
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.93
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
525771,Kwiksave Cwmdu,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.54
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.9
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.05
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.89
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.44
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.0
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.84
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.55
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.5
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.01
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.51
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.64
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.03
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.64
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.71
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-14.27
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.1
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.38
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.4
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.3
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.15
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.51
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.25
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.82
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.16
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
525771,Kwiksave Cwmdu,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.9
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.07
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.34
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.97
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.81
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,26.9
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.8
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.6
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.19
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.25
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.31
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.97
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.65
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.48
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.7
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.33
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.71
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.95
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.48
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.33
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.5
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.8
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.08
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.15
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
525771,Kwiksave Cwmdu,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.69
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.14
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.32
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.43
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.8
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.39
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.59
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.03
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.38
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.91
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.17
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.71
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.78
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.75
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.03
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.04
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.37
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.52
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.08
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
525771,Kwiksave Cwmdu,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.41
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.68
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.04
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.73
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.67
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,26.9
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.31
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.76
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.14
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.59
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.78
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.8
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.7
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.86
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.14
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.89
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.83
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.37
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.64
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.87
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.93
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.05
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
525771,Kwiksave Cwmdu,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.29
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.55
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.1
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.26
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.1
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.64
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.03
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.84
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.15
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.38
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.5
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.52
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.93
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.87
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.7
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.2
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.04
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.28
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.59
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.53
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.48
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
525771,Kwiksave Cwmdu,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.72
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.16
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.22
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.05
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.49
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.0
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.7
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.21
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.14
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.1
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.45
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.44
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.55
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.08
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-13.38
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.07
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.38
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.9
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.13
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.69
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.51
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.85
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.91
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
525771,Kwiksave Cwmdu,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.09
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.92
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.32
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.87
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.94
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,26.7
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.3
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.71
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.06
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.88
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.54
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.03
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.03
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.33
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.71
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.82
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.97
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.9
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.46
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.64
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.72
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.55
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.55
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
525771,Kwiksave Cwmdu,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.31
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.83
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.69
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.41
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.43
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.7
