Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.16
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.8
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.76
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.65
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.31
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.09
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.22
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.86
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.33
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.62
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.97
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.46
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.44
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.31
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.6
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.14
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.14
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
525771,Kwiksave Cwmdu,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.22
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.26
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.04
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.5
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.9
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.2
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.61
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.79
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.3
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.73
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.94
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,36.4
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.63
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.43
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.5
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.25
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.76
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.42
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.9
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.98
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.28
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.98
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.57
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.45
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.17
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
525771,Kwiksave Cwmdu,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.9
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.38
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.88
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.37
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.71
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,111.6
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.58
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.12
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.92
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.6
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.69
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.57
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.11
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.99
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.68
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.53
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.82
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.2
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.75
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.07
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.46
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.88
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,88.03
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
525771,Kwiksave Cwmdu,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.76
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.87
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.77
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.79
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.19
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,26.5
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.3
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.58
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.13
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.66
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.54
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.35
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.28
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,37.7
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.5
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.88
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.98
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-21.43
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.3
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.45
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,71.25
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.32
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.85
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,89.33
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
525771,Kwiksave Cwmdu,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.41
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.91
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.96
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.09
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.13
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.7
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.2
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.71
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.69
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.76
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.24
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.22
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.03
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.74
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-13.6
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.04
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.31
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.83
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.64
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.16
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.68
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.21
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
525771,Kwiksave Cwmdu,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.2
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.34
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.85
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.53
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.57
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.3
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.96
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.05
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.37
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.23
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.4
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.95
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.78
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.4
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.88
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.3
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.6
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.33
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.93
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.94
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.71
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.02
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
525771,Kwiksave Cwmdu,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.34
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.67
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.88
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.74
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,106.7
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-18.28
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.69
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.94
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.52
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.46
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.6
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.26
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.58
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.76
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.9
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.44
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.4
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-74.36
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,73.55
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.68
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.89
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.11
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
525771,Kwiksave Cwmdu,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.47
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.25
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.11
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.86
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.34
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.1
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.3
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.84
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.88
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.27
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.79
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.45
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.43
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.19
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.94
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.36
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-22.93
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.36
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.1
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.2
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.45
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.73
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.64
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.87
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.39
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
525771,Kwiksave Cwmdu,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.83
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.82
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.33
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.2
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.96
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,111.9
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.98
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.32
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.95
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.56
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.05
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-37.69
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,32.76
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.39
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-20.0
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-25.59
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.3
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.1
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.8
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.03
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-72.24
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,76.41
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.32
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.71
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,93.24
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
525771,Kwiksave Cwmdu,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.9
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.12
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-14.33
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.02
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.59
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.3
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.6
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.88
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.41
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.37
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.7
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.11
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.45
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,26.64
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.54
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.92
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.58
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.89
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.37
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.17
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.82
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.97
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
525771,Kwiksave Cwmdu,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.07
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.51
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-14.25
