Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.38
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.11
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.7
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-11.79
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.29
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.77
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.27
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.63
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.55
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-17.11
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.5
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.08
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.9
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.0
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,72.62
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.94
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.35
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.12
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
525771,Kwiksave Cwmdu,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.68
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.87
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-14.3
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.84
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.9
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.8
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.2
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.15
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.4
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.74
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.78
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.86
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.7
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.57
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.68
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.1
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.23
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.1
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.57
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.39
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.43
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.64
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.3
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.73
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
525771,Kwiksave Cwmdu,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.79
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.49
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-14.11
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.95
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.69
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.8
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.13
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.48
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.66
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.28
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.44
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-33.74
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.5
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-17.21
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.66
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.82
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.6
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.7
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.7
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.43
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,74.01
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.91
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.33
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,94.78
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
525771,Kwiksave Cwmdu,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.27
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.65
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.93
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.97
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.06
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,24.8
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.19
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.44
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.83
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.65
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.42
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.64
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-38.97
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,33.08
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.85
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-19.7
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-25.41
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.68
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.9
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.1
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.76
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-71.57
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,75.02
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.05
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.55
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,93.74
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
525771,Kwiksave Cwmdu,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.39
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.0
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.46
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.67
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,25.4
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.4
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.68
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.38
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.33
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.04
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.61
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-36.31
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,28.83
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.11
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-18.04
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.52
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.71
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.2
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.7
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.1
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.08
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-71.17
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,69.79
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.9
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.68
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,90.02
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
525771,Kwiksave Cwmdu,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.08
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.57
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.51
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.26
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.01
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.7
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.31
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.83
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.64
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.56
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-39.9
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,32.36
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-21.73
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-23.37
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.63
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.9
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.3
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.6
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-75.02
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,74.24
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.97
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.51
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,92.41
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
525771,Kwiksave Cwmdu,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.73
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.7
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.78
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.83
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.56
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.6
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.53
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.49
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.91
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.97
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.31
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-38.9
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,32.16
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.92
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-20.92
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-24.55
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.14
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.4
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,167.2
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.4
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.72
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,72.66
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.61
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.52
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.05
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
525771,Kwiksave Cwmdu,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.8
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.43
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.76
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.6
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.4
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.04
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.84
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.6
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.95
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.03
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.8
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-32.26
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.99
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.34
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.17
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.66
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.66
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.6
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.96
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.04
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,86.49
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
525771,Kwiksave Cwmdu,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.26
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.65
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.42
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.07
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.38
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.8
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.3
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.51
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.82
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.03
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-29.98
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.07
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-15.11
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.55
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.94
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.7
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.95
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.34
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.86
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.31
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.18
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,84.97
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
525771,Kwiksave Cwmdu,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.92
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.01
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.11
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.66
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.77
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,24.8
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.7
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.23
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.1
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.16
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.94
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,40.2
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.93
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.47
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.4
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.19
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.39
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.1
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.99
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.13
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.56
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.3
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.99
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
