Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.74
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.12
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.46
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.54
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.74
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,24.7
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.1
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.39
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.84
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.61
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.12
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.01
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-30.35
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.95
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.5
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.46
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.99
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.8
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.19
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.26
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.49
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.42
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,85.52
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
525771,Kwiksave Cwmdu,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.33
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.9
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-13.13
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.31
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.6
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.9
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.08
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.1
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.03
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.36
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.06
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.7
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.37
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.37
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.54
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.46
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.6
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.8
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.57
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.33
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.4
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.37
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
525771,Kwiksave Cwmdu,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.49
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.71
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-13.16
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.23
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.19
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.7
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.9
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.1
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.68
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.41
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.75
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.38
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.65
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.24
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.74
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.44
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.81
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.25
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.57
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.0
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.38
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
525771,Kwiksave Cwmdu,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-23.63
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.27
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.28
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.16
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-17.15
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.05
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.2
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.6
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.34
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.21
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.38
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.36
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.89
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.1
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.41
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.47
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-14.03
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.15
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.84
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.49
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.89
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.38
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.45
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.47
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.19
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.46
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
525771,Kwiksave Cwmdu,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-22.7
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,23.49
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.37
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.07
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-16.63
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.38
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.6
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,122.2
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.99
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.49
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.39
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.44
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.22
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,40.9
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.17
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.54
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.44
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.81
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.88
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.04
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.77
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.45
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.86
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
525771,Kwiksave Cwmdu,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.34
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.5
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.74
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.22
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.56
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.27
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.56
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.58
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.87
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.28
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.51
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.3
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.04
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.03
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.6
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.91
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.19
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.29
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.72
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.04
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
525771,Kwiksave Cwmdu,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.96
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.63
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.68
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.39
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.16
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.04
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.79
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.23
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.47
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-24.11
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.71
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.09
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.75
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.36
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.15
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.8
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.32
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.84
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.51
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
525771,Kwiksave Cwmdu,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.47
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.47
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.34
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.94
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.51
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.2
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.48
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.04
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.58
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.38
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.5
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-28.42
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.32
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.68
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.14
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.14
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.12
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.31
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.74
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.92
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
525771,Kwiksave Cwmdu,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.92
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.36
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.54
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.02
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.17
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,21.2
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.5
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.88
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.66
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.51
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.35
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.91
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.31
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.35
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.2
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-14.08
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.6
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.08
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.76
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.59
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.88
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.22
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.57
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
525771,Kwiksave Cwmdu,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.41
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.55
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.01
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-15.19
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.34
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,19.1
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.8
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.32
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.42
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.96
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.61
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.23
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.29
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.5
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.52
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.11
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.14
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.83
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.82
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.41
