Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.46
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.83
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
525771,Kwiksave Cwmdu,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.48
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.13
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.9
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.62
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,19.8
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.6
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.6
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.59
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.07
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.37
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.66
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.25
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-31.19
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.68
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-15.0
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-25.19
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.31
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.2
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.17
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,72.33
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.02
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.92
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.28
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
525771,Kwiksave Cwmdu,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.39
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.11
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.27
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.52
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.14
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.85
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.9
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-14.23
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.49
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.99
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.32
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-34.48
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,36.82
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.83
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-27.78
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.04
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.2
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,192.0
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.7
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.56
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-70.9
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,76.98
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.16
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.69
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.8
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
525771,Kwiksave Cwmdu,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.65
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.46
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.77
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.59
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-15.01
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.8
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.8
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.48
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.59
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.13
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.48
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.56
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-25.46
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.73
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.09
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.45
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.45
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.0
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.75
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.38
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.97
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.9
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
525771,Kwiksave Cwmdu,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.48
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.17
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.99
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.54
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.05
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,21.3
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.01
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.87
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.08
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.72
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.44
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.69
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.29
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.66
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.62
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.77
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.0
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.08
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.82
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
525771,Kwiksave Cwmdu,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.3
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.03
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.77
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-9.43
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-16.0
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.07
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.2
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-13.25
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.17
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.43
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.42
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.18
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.28
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.98
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.56
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.59
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.41
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.26
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.97
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.18
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.05
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
525771,Kwiksave Cwmdu,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.32
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.83
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.05
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.37
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.05
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.2
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-19.14
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.94
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.32
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.35
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.12
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.24
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,24.13
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.98
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.91
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.48
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.6
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.41
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.03
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.17
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.19
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
525771,Kwiksave Cwmdu,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.57
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.48
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.34
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.99
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.07
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,18.6
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-16.22
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.53
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.68
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.29
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-27.48
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,27.02
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.29
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.14
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.47
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.96
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.2
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.46
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.19
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.49
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.88
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.25
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,77.71
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
525771,Kwiksave Cwmdu,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.81
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.88
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.47
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.93
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.53
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.74
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.95
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.6
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.37
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.17
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.21
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.24
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.13
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.48
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.57
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.36
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.79
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.22
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.08
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
525771,Kwiksave Cwmdu,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.8
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.43
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.24
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.15
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.47
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,97.3
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-15.04
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,21.75
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.74
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.14
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.98
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.6
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.03
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.89
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.58
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.97
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.62
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.21
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.15
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.57
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.22
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
525771,Kwiksave Cwmdu,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.71
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.44
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.47
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.46
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.18
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-19.34
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,23.97
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.41
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.63
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.14
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.6
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.69
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.23
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.74
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.46
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.66
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
