Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.45
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.77
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.29
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.85
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.51
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
525771,Kwiksave Cwmdu,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.21
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.9
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.72
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.26
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.5
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-12.0
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.79
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.62
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.32
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.82
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.18
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.46
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.33
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.04
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.69
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.73
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.27
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.5
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.11
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.71
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.77
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
525771,Kwiksave Cwmdu,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-24.75
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,22.26
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.56
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.11
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-17.98
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.7
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.2
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.5
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.9
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.65
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.16
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.3
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.9
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.63
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.52
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.65
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.18
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.17
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.43
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.35
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.06
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.76
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.88
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.4
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
525771,Kwiksave Cwmdu,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-25.21
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.79
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.59
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.15
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-17.06
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.22
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,116.9
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,118.5
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.1
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-10.52
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.25
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.25
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.57
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.14
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.66
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.71
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.13
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.44
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.29
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.26
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.12
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.53
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.42
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.32
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
525771,Kwiksave Cwmdu,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.89
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.95
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.52
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.27
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.84
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,27.5
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.81
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.91
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.85
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.63
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.42
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.59
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.48
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.66
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.05
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.19
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.73
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.7
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.95
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.83
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
525771,Kwiksave Cwmdu,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.01
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.77
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.9
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.96
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.6
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.5
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.3
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.01
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.96
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.26
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.17
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.97
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.79
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.11
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.8
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.52
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.0
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.76
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.11
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.57
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
525771,Kwiksave Cwmdu,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.44
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.06
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-10.84
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.92
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.92
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,22.7
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.38
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.94
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.95
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.48
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.69
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.63
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.06
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.21
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.91
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.63
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.41
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.81
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.52
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.53
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
525771,Kwiksave Cwmdu,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.56
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.19
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.63
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.32
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.58
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.1
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-9.85
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.04
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.84
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.36
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.57
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.77
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.32
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.16
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.48
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.04
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.48
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.31
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.01
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
525771,Kwiksave Cwmdu,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.23
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.04
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.44
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.86
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.71
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.66
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.06
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.12
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.57
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.99
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.87
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.98
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.49
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.66
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.84
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.17
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.71
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.07
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
525771,Kwiksave Cwmdu,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.9
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.36
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.28
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.98
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.09
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.6
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.75
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.76
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.36
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.07
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.26
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.94
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.56
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.56
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.48
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.3
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.66
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.98
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
525771,Kwiksave Cwmdu,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.0
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.79
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.24
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.37
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.57
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,22.6
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-8.68
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.99
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.04
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.99
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.35
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.15
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.52
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.14
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.23
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.71
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.2
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
