Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.53
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.57
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.41
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.89
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.58
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
525771,Kwiksave Cwmdu,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.28
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.21
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.85
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-9.75
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.97
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.8
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.4
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.52
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.86
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.85
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.7
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.18
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.84
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.17
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.87
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.49
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.81
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.99
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.5
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.09
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.45
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
525771,Kwiksave Cwmdu,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.34
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.08
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.34
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.65
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.51
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.2
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.51
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.34
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.62
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.16
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.97
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.01
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.93
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.95
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.6
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.45
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.72
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.36
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.24
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
525771,Kwiksave Cwmdu,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.97
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.91
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.27
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.04
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.5
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.43
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.72
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.43
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.96
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.26
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.74
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.67
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.11
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.22
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.39
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.31
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.45
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
525771,Kwiksave Cwmdu,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.22
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.76
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.94
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.78
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.58
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,19.7
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.4
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.7
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.75
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.58
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.99
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.28
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.43
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.96
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.61
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.6
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.62
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.44
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.34
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.08
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
525771,Kwiksave Cwmdu,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.57
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.81
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.56
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.71
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.8
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.1
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.8
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.58
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.96
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.68
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.85
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.09
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.63
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.92
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.59
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.19
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.59
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.24
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
525771,Kwiksave Cwmdu,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.71
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.36
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.52
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.97
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.86
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.7
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.49
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.01
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.89
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.08
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.14
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.05
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.87
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.1
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.8
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.76
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.73
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.7
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
525771,Kwiksave Cwmdu,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.43
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.89
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.69
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.83
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.43
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,20.7
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.17
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.61
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.86
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.89
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.72
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.06
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.34
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.4
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.08
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.82
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.97
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.98
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
525771,Kwiksave Cwmdu,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.51
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.08
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.52
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.93
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.71
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.5
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.08
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.76
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.42
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.07
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.43
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.54
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.27
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.3
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.88
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
525771,Kwiksave Cwmdu,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.96
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.86
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.17
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.52
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,20.7
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.44
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.07
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.83
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.53
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.27
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.41
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.18
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.17
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.95
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.14
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.8
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
525771,Kwiksave Cwmdu,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.91
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.68
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.33
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.24
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.99
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.9
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.9
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.77
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.34
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.16
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.62
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.57
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.29
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.08
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.68
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
