Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.84
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.92
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.38
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.51
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
525771,Kwiksave Cwmdu,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.31
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.09
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.33
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.6
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.25
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.63
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.74
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.57
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.66
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.18
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.95
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.12
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
525771,Kwiksave Cwmdu,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.67
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.51
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.93
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.79
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.17
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.8
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.7
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.17
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.15
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.51
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.92
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.96
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.82
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.11
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.11
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.11
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.29
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
525771,Kwiksave Cwmdu,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.79
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.86
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.48
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.81
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.56
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,20.7
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.68
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.69
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.1
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.97
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.45
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.66
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.83
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.6
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.14
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.73
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
525771,Kwiksave Cwmdu,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-13.69
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.56
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.27
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.37
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.64
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.7
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.55
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.6
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.73
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.75
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.91
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.89
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.8
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.12
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.67
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.04
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.73
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
525771,Kwiksave Cwmdu,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.07
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.25
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.32
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.38
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.66
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.69
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.91
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.91
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.5
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.68
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.01
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.22
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.06
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
525771,Kwiksave Cwmdu,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.5
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.93
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.85
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.04
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.19
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.4
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.1
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.31
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.95
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.27
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.93
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.74
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.6
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.77
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.07
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.54
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
525771,Kwiksave Cwmdu,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.69
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.55
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.6
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-13.07
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.42
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.8
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.35
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.99
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.63
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.09
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.73
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.46
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.6
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.09
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.54
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
525771,Kwiksave Cwmdu,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.43
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.97
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.13
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.84
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.88
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.3
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.51
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.35
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.86
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.43
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.45
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.99
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.98
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.37
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.98
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.19
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
525771,Kwiksave Cwmdu,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.41
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.52
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.32
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.13
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.56
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,21.9
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.5
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.74
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.31
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.71
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.75
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.02
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.17
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.95
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.35
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.88
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.92
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.71
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
525771,Kwiksave Cwmdu,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.63
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.89
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.12
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.51
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.7
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.7
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.48
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.41
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.86
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.77
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.23
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.88
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.64
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.83
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
