Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.65
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.2
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.17
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.14
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
525771,Kwiksave Cwmdu,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.78
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.37
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.56
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.12
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.97
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.14
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,101.6
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.1
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.73
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.6
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.27
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.22
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.81
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.03
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.53
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.01
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.58
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.41
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.83
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.16
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
525771,Kwiksave Cwmdu,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.16
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,21.6
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-13.65
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.19
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.78
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.8
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.7
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.88
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.17
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.65
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.06
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.66
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.67
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.11
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.8
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.28
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
525771,Kwiksave Cwmdu,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-20.24
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.2
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.81
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.54
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.46
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.16
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.3
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.13
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.21
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.5
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.88
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.27
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.86
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.74
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
525771,Kwiksave Cwmdu,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.0
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.45
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.18
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.91
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.9
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.17
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.41
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.97
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.82
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.28
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.6
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.74
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.7
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.27
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
525771,Kwiksave Cwmdu,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.0
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,15.5
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.54
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.46
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.51
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,31.4
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.9
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.59
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.35
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.4
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.02
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.86
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.11
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.02
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.51
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.77
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.6
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.15
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
525771,Kwiksave Cwmdu,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-14.84
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.08
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.56
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.21
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.18
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.16
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.62
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.4
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.27
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.21
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.64
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.01
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.23
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
525771,Kwiksave Cwmdu,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-15.59
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,16.66
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-11.6
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.92
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.02
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.97
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.34
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.76
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.57
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.35
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.2
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.97
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.93
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.54
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.2
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
525771,Kwiksave Cwmdu,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.22
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.59
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.76
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.35
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.36
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.5
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.74
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.06
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.42
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.84
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.5
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.06
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.59
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
525771,Kwiksave Cwmdu,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-21.0
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.65
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.81
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.95
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.53
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,32.7
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.6
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.96
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.51
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.6
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.76
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.02
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.91
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.51
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.19
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.51
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.85
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.73
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
525771,Kwiksave Cwmdu,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.96
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.62
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.36
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-13.21
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.65
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.76
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.6
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.8
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.23
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.42
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.5
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.54
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.34
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.93
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.54
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
