Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.22
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.53
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.46
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.97
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
525771,Kwiksave Cwmdu,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.8
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.21
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-12.75
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.05
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.25
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,29.7
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.1
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.6
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.35
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.95
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.02
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.35
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.89
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.29
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.97
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.52
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.37
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
525771,Kwiksave Cwmdu,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-16.45
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,17.61
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.25
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.53
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,32.1
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.6
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.75
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.22
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.59
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.31
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.94
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.16
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.98
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.26
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.34
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.32
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.9
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
525771,Kwiksave Cwmdu,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.34
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.2
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.7
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.77
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.1
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.29
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,32.1
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.4
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.57
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.99
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.84
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.98
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.55
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.31
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.91
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.53
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
525771,Kwiksave Cwmdu,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.82
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.65
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.62
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-11.97
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.94
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.57
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,24.6
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.51
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.96
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,33.4
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.38
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.6
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.76
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.37
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.91
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.74
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
525771,Kwiksave Cwmdu,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.22
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.21
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.31
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.34
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.6
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.4
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.93
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.45
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.69
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.46
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.68
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.84
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.64
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
525771,Kwiksave Cwmdu,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.04
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.98
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-12.47
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.12
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.11
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.01
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.31
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.4
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.34
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.72
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.6
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.51
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.42
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.96
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.08
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
525771,Kwiksave Cwmdu,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.25
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.12
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.16
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.79
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,29.2
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.3
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.11
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.38
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.12
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.51
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.11
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.8
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.87
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.51
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.9
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.91
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.01
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.65
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
525771,Kwiksave Cwmdu,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-17.52
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,18.61
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.6
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.64
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.51
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-6.87
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.45
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.94
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.55
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.09
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.69
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.21
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.25
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.03
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.27
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.29
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.43
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.32
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
525771,Kwiksave Cwmdu,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-19.2
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,20.36
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.65
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.6
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.21
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,31.2
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.7
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.4
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.45
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.26
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.9
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.25
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.62
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.05
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.29
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.36
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.92
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.46
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.26
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.12
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
525771,Kwiksave Cwmdu,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-18.0
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,19.81
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-12.4
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.72
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.96
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.1
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.97
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.21
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.41
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.76
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.01
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.14
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.47
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.63
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.78
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.7
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.64
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.25
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
525771,Kwiksave Cwmdu,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
